Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,3.0,9.5,8.64,0.0
2016,1,1,8,0,0.0,19.0,4.2,3.0,19.0,16.73,7.58
2016,1,1,8,15,0.0,34.0,4.25,3.0,34.0,30.37,20.66
2016,1,1,8,30,0.0,49.0,4.3,3.0,49.0,44.79,33.86
2016,1,1,8,45,0.0,65.0,4.4,3.5,65.0,60.2,47.75
2016,1,1,9,0,0.0,81.0,4.5,4.0,81.0,75.57,61.4
2016,1,1,9,15,0.0,97.0,4.5,4.0,97.0,90.97,74.99
2016,1,1,9,30,0.0,113.0,4.5,4.0,113.0,106.43,88.45
2016,1,1,9,45,24.0,142.5,4.55,4.0,152.5,153.95,130.4
2016,1,1,10,0,48.0,172.0,4.6,4.0,192.0,216.53,184.76
2016,1,1,10,15,80.0,193.0,4.5,4.0,229.5,266.72,228.06
2016,1,1,10,30,112.0,214.0,4.4,4.0,267.0,319.18,272.72
2016,1,1,10,45,68.0,209.5,4.35,4.5,242.5,277.32,235.1
2016,1,1,11,0,24.0,205.0,4.3,5.0,218.0,218.46,183.23
2016,1,1,11,15,75.5,233.5,4.25,5.0,276.0,313.47,264.55
2016,1,1,11,30,127.0,262.0,4.2,5.0,334.0,413.17,347.51
2016,1,1,11,45,207.5,263.0,4.2,5.0,383.5,491.07,412.77
2016,1,1,12,0,288.0,264.0,4.2,5.0,433.0,588.77,492.31
2016,1,1,12,15,199.0,271.5,4.15,5.0,389.0,496.58,415.53
2016,1,1,12,30,110.0,279.0,4.1,5.0,345.0,402.88,336.99
2016,1,1,12,45,55.5,227.0,4.05,5.5,261.0,287.89,240.72
2016,1,1,13,0,1.0,175.0,4.0,6.0,177.0,164.04,134.89
2016,1,1,13,15,36.5,216.5,3.95,6.0,238.0,257.43,214.95
2016,1,1,13,30,72.0,258.0,3.9,6.0,299.0,340.46,284.56
2016,1,1,13,45,36.0,195.5,3.85,6.0,216.0,232.63,194.2
2016,1,1,14,0,0.0,133.0,3.8,6.0,133.0,121.48,99.25
2016,1,1,14,15,0.0,121.5,3.7,6.0,121.5,110.35,90.02
2016,1,1,14,30,0.0,110.0,3.6,6.0,110.0,99.31,80.7
2016,1,1,14,45,0.0,61.5,3.5,6.0,61.5,54.35,41.93
2016,1,1,15,0,0.0,13.0,3.4,6.0,13.0,11.44,4.43
2016,1,1,15,15,0.0,12.0,3.2,5.5,12.0,10.56,3.69
2016,1,1,15,30,0.0,11.0,3.0,5.0,11.0,9.67,2.94
2016,1,1,15,45,0.0,9.5,2.8,5.0,9.5,8.35,1.78
2016,1,1,16,0,0.0,8.0,2.6,5.0,8.0,7.03,0.6
2016,1,1,16,15,0.0,6.5,2.35,4.5,6.5,5.71,0.0
2016,1,1,16,30,0.0,5.0,2.1,4.0,5.0,4.39,0.0
2016,1,1,16,45,0.0,3.5,1.85,4.0,3.5,3.07,0.0
2016,1,1,17,0,0.0,2.0,1.6,4.0,2.0,1.75,0.0
2016,1,1,17,15,0.0,1.0,1.55,4.0,1.0,0.87,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.0,0.8,4.0,6.0,5.46,0.0
2016,1,2,8,0,0.0,12.0,0.8,4.0,12.0,10.54,2.67
2016,1,2,8,15,0.0,21.5,0.8,4.0,21.5,18.92,10.76
2016,1,2,8,30,0.0,31.0,0.8,4.0,31.0,27.31,18.47
2016,1,2,8,45,0.0,42.0,0.85,4.5,42.0,37.05,27.25
2016,1,2,9,0,0.0,53.0,0.9,5.0,53.0,46.8,35.92
2016,1,2,9,15,0.0,63.0,0.85,5.0,63.0,55.69,43.78
2016,1,2,9,30,0.0,73.0,0.8,5.0,73.0,64.97,51.86
2016,1,2,9,45,35.5,125.0,0.8,5.0,140.0,151.5,127.61
2016,1,2,10,0,71.0,177.0,0.8,5.0,207.0,239.9,202.29
2016,1,2,10,15,73.0,193.0,0.8,5.0,226.0,261.06,218.9
2016,1,2,10,30,75.0,209.0,0.8,5.0,245.0,282.39,235.86
2016,1,2,10,45,37.5,179.5,0.8,5.5,197.5,215.49,178.96
2016,1,2,11,0,0.0,150.0,0.8,6.0,150.0,138.97,113.52
2016,1,2,11,15,0.0,150.0,0.8,6.0,150.0,138.52,113.25
2016,1,2,11,30,0.0,150.0,0.8,6.0,150.0,138.19,112.83
2016,1,2,11,45,0.0,151.5,0.8,6.5,151.5,139.46,113.58
2016,1,2,12,0,0.0,153.0,0.8,7.0,153.0,140.8,114.39
2016,1,2,12,15,0.0,128.0,0.85,7.0,128.0,115.97,93.56
2016,1,2,12,30,0.0,103.0,0.9,7.0,103.0,91.91,73.31
2016,1,2,12,45,0.0,115.0,0.95,7.5,115.0,103.36,82.92
2016,1,2,13,0,0.0,127.0,1.0,8.0,127.0,115.0,92.55
2016,1,2,13,15,13.0,176.5,0.95,8.0,184.5,177.06,144.82
2016,1,2,13,30,26.0,226.0,0.9,8.0,242.0,241.99,198.16
2016,1,2,13,45,44.0,232.5,0.9,8.5,257.5,283.45,231.67
2016,1,2,14,0,62.0,239.0,0.9,9.0,273.0,307.86,251.36
2016,1,2,14,15,32.5,202.0,0.8,8.5,220.0,237.35,194.12
2016,1,2,14,30,3.0,165.0,0.7,8.0,167.0,157.91,128.64
2016,1,2,14,45,1.5,104.5,0.6,8.0,105.5,95.43,76.62
2016,1,2,15,0,0.0,44.0,0.5,8.0,44.0,38.83,28.25
2016,1,2,15,15,0.0,40.0,0.4,7.5,40.0,35.28,25.38
2016,1,2,15,30,0.0,36.0,0.3,7.0,36.0,31.73,22.4
2016,1,2,15,45,0.0,32.0,0.25,7.0,32.0,28.19,19.34
2016,1,2,16,0,0.0,28.0,0.2,7.0,28.0,24.65,16.24
2016,1,2,16,15,0.0,23.0,0.2,6.5,23.0,20.23,12.35
2016,1,2,16,30,0.0,18.0,0.2,6.0,18.0,15.82,8.4
2016,1,2,16,45,0.0,13.5,0.2,6.0,13.5,11.85,4.78
2016,1,2,17,0,0.0,9.0,0.2,6.0,9.0,7.9,1.15
2016,1,2,17,15,0.0,5.0,0.25,5.5,5.0,4.38,0.0
2016,1,2,17,30,0.0,1.0,0.3,5.0,1.0,0.91,0.0
2016,1,2,17,45,0.0,0.5,0.4,5.0,0.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.0,14.5,2.65,4.5,28.0,62.05,0.0
2016,1,3,8,0,322.0,29.0,3.0,5.0,56.0,169.34,120.46
2016,1,3,8,15,426.0,39.0,3.0,5.5,100.5,242.43,195.53
2016,1,3,8,30,530.0,49.0,3.0,6.0,145.0,326.81,272.14
2016,1,3,8,45,596.5,55.5,3.05,6.5,192.0,397.97,336.17
2016,1,3,9,0,663.0,62.0,3.1,7.0,239.0,474.71,402.69
2016,1,3,9,15,388.5,104.0,3.1,7.5,212.5,381.01,324.53
2016,1,3,9,30,114.0,146.0,3.1,8.0,186.0,241.95,204.46
2016,1,3,9,45,164.5,162.5,3.15,9.0,227.5,300.64,254.16
2016,1,3,10,0,215.0,179.0,3.2,10.0,269.0,363.29,305.41
2016,1,3,10,15,220.5,195.0,3.15,10.5,294.5,393.36,328.59
2016,1,3,10,30,226.0,211.0,3.1,11.0,320.0,423.32,351.37
2016,1,3,10,45,154.0,223.5,3.05,11.5,300.0,382.79,315.6
2016,1,3,11,0,82.0,236.0,3.0,12.0,280.0,321.77,263.52
2016,1,3,11,15,156.0,248.0,2.95,12.0,335.0,420.13,343.97
2016,1,3,11,30,230.0,260.0,2.9,12.0,390.0,505.22,411.68
2016,1,3,11,45,355.0,240.0,2.9,12.5,446.5,619.02,500.68
2016,1,3,12,0,480.0,220.0,2.9,13.0,503.0,736.12,588.95
2016,1,3,12,15,698.0,155.0,2.9,13.0,570.5,881.65,696.45
2016,1,3,12,30,916.0,90.0,2.9,13.0,638.0,1000.25,778.51
2016,1,3,12,45,918.5,89.0,2.9,13.5,636.5,1001.32,776.63
2016,1,3,13,0,921.0,88.0,2.9,14.0,635.0,998.75,773.59
2016,1,3,13,15,918.0,87.5,2.9,14.0,625.0,987.92,766.5
2016,1,3,13,30,915.0,87.0,2.9,14.0,615.0,973.55,757.19
2016,1,3,13,45,912.0,84.5,2.95,14.0,597.5,953.27,744.32
2016,1,3,14,0,909.0,82.0,3.0,14.0,580.0,929.63,729.18
2016,1,3,14,15,899.0,80.5,3.0,14.0,553.5,897.85,707.89
2016,1,3,14,30,889.0,79.0,3.0,14.0,527.0,871.29,690.34
2016,1,3,14,45,877.0,76.5,3.0,14.0,494.5,830.88,662.61
2016,1,3,15,0,865.0,74.0,3.0,14.0,462.0,788.24,633.05
2016,1,3,15,15,843.5,71.0,2.75,13.5,422.5,735.9,595.57
2016,1,3,15,30,822.0,68.0,2.5,13.0,383.0,682.59,556.78
2016,1,3,15,45,796.0,63.5,2.3,13.0,339.5,623.85,511.65
2016,1,3,16,0,770.0,59.0,2.1,13.0,296.0,565.23,464.13
2016,1,3,16,15,723.5,54.5,1.9,12.0,248.0,495.35,407.66
2016,1,3,16,30,677.0,50.0,1.7,11.0,200.0,428.23,351.08
2016,1,3,16,45,605.5,42.5,1.5,10.0,152.5,349.45,282.89
2016,1,3,17,0,534.0,35.0,1.3,9.0,105.0,277.09,217.4
2016,1,3,17,15,389.5,24.5,1.3,8.5,64.0,182.97,125.06
2016,1,3,17,30,245.0,14.0,1.3,8.0,23.0,86.36,0.0
2016,1,3,17,45,122.5,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,81.4,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,211.1,151.09
2016,1,4,8,15,565.5,32.5,2.95,2.5,111.5,288.63,234.47
2016,1,4,8,30,667.0,40.0,2.9,3.0,159.0,376.52,315.64
2016,1,4,8,45,725.0,44.5,2.9,4.0,208.5,448.02,380.25
2016,1,4,9,0,783.0,49.0,2.9,5.0,258.0,523.86,445.58
2016,1,4,9,15,819.0,52.5,2.9,5.5,305.5,588.72,500.05
2016,1,4,9,30,855.0,56.0,2.9,6.0,353.0,649.52,549.21
2016,1,4,9,45,879.5,58.5,2.95,7.0,396.5,706.56,590.6
2016,1,4,10,0,904.0,61.0,3.0,8.0,440.0,763.14,630.41
2016,1,4,10,15,921.0,63.0,2.95,8.5,477.0,812.34,664.2
2016,1,4,10,30,938.0,65.0,2.9,9.0,514.0,859.8,696.0
2016,1,4,10,45,948.5,66.5,2.9,9.5,544.5,899.04,721.6
2016,1,4,11,0,959.0,68.0,2.9,10.0,575.0,935.59,744.99
2016,1,4,11,15,966.5,69.0,2.85,10.0,598.0,965.86,764.67
2016,1,4,11,30,974.0,70.0,2.8,10.0,621.0,992.87,782.02
2016,1,4,11,45,974.5,72.5,2.75,10.5,635.0,1011.81,792.29
2016,1,4,12,0,975.0,75.0,2.7,11.0,649.0,1026.99,800.06
2016,1,4,12,15,976.5,75.0,2.65,11.0,655.5,1036.16,805.29
2016,1,4,12,30,978.0,75.0,2.6,11.0,662.0,1041.49,808.1
2016,1,4,12,45,976.0,75.5,2.6,11.5,659.0,1040.22,805.69
2016,1,4,13,0,974.0,76.0,2.6,12.0,656.0,1035.09,800.91
2016,1,4,13,15,970.0,75.5,2.6,12.0,645.0,1022.98,793.04
2016,1,4,13,30,966.0,75.0,2.6,12.0,634.0,1007.16,782.85
2016,1,4,13,45,958.0,74.5,2.6,12.0,614.5,984.04,767.75
2016,1,4,14,0,950.0,74.0,2.6,12.0,595.0,957.56,750.43
2016,1,4,14,15,939.5,72.5,2.6,12.0,568.0,924.44,728.45
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,888.47,704.38
2016,1,4,14,45,912.0,70.0,2.6,12.0,507.0,845.15,674.83
2016,1,4,15,0,895.0,69.0,2.6,12.0,473.0,799.87,643.54
2016,1,4,15,15,873.5,66.5,2.45,11.5,432.5,754.1,611.54
2016,1,4,15,30,852.0,64.0,2.3,11.0,392.0,700.3,572.91
2016,1,4,15,45,821.0,60.5,2.15,11.0,347.0,638.2,525.76
2016,1,4,16,0,790.0,57.0,2.0,11.0,302.0,576.59,476.0
2016,1,4,16,15,742.5,52.5,1.8,9.5,253.5,505.2,418.92
2016,1,4,16,30,695.0,48.0,1.6,8.0,205.0,436.7,361.55
2016,1,4,16,45,618.5,41.5,1.45,7.0,156.0,355.68,291.13
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,281.51,223.74
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,187.66,132.12
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,90.42,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,27.5,60.47,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,55.0,165.54,118.21
2016,1,5,8,15,419.5,39.5,3.1,2.0,99.5,238.76,194.75
2016,1,5,8,30,524.0,50.0,3.1,2.0,144.0,323.39,273.02
2016,1,5,8,45,586.0,57.0,3.1,2.5,191.0,392.47,336.24
2016,1,5,9,0,648.0,64.0,3.1,3.0,238.0,466.72,401.62
2016,1,5,9,15,689.0,69.0,3.0,3.5,283.5,530.25,455.57
2016,1,5,9,30,730.0,74.0,2.9,4.0,329.0,595.9,509.11
2016,1,5,9,45,756.5,78.5,2.85,4.5,370.0,648.66,550.22
2016,1,5,10,0,783.0,83.0,2.8,5.0,411.0,705.1,591.7
2016,1,5,10,15,803.0,85.5,2.75,5.0,447.0,753.69,627.14
2016,1,5,10,30,823.0,88.0,2.7,5.0,483.0,801.0,661.03
2016,1,5,10,45,837.5,90.0,2.65,5.5,513.0,841.46,688.05
2016,1,5,11,0,852.0,92.0,2.6,6.0,543.0,879.75,713.07
2016,1,5,11,15,719.5,132.5,2.6,6.5,524.0,834.33,676.98
2016,1,5,11,30,587.0,173.0,2.6,7.0,505.0,765.97,624.57
2016,1,5,11,45,508.5,204.0,2.6,7.5,497.0,738.37,600.92
2016,1,5,12,0,430.0,235.0,2.6,8.0,489.0,705.53,572.69
2016,1,5,12,15,442.5,234.5,2.6,8.5,498.5,720.84,583.45
2016,1,5,12,30,455.0,234.0,2.6,9.0,508.0,734.33,592.47
2016,1,5,12,45,338.5,257.5,2.6,10.0,461.0,632.6,511.28
2016,1,5,13,0,222.0,281.0,2.6,11.0,414.0,529.85,428.75
2016,1,5,13,15,143.0,269.5,2.6,11.0,355.0,439.29,357.05
2016,1,5,13,30,64.0,258.0,2.6,11.0,296.0,332.32,270.57
2016,1,5,13,45,312.0,216.5,2.6,11.5,390.0,545.68,446.35
2016,1,5,14,0,560.0,175.0,2.6,12.0,484.0,732.77,591.53
2016,1,5,14,15,282.5,173.0,2.55,12.0,329.0,454.34,373.07
2016,1,5,14,30,5.0,171.0,2.5,12.0,174.0,165.67,133.59
2016,1,5,14,45,2.5,144.5,2.5,12.0,146.0,136.53,110.16
2016,1,5,15,0,0.0,118.0,2.5,12.0,118.0,108.03,86.44
2016,1,5,15,15,0.0,107.5,2.35,11.5,107.5,98.08,78.42
2016,1,5,15,30,0.0,97.0,2.2,11.0,97.0,88.21,70.35
2016,1,5,15,45,0.0,85.0,2.05,10.5,85.0,76.88,60.93
2016,1,5,16,0,0.0,73.0,1.9,10.0,73.0,65.61,51.42
2016,1,5,16,15,0.0,61.0,1.8,9.5,61.0,54.39,41.79
2016,1,5,16,30,0.0,49.0,1.7,9.0,49.0,43.26,32.09
2016,1,5,16,45,0.0,36.5,1.65,9.0,36.5,32.19,22.23
2016,1,5,17,0,0.0,24.0,1.6,9.0,24.0,21.13,12.34
2016,1,5,17,15,0.0,14.5,1.75,8.5,14.5,12.75,4.35
2016,1,5,17,30,0.0,5.0,1.9,8.0,5.0,4.55,0.0
2016,1,5,17,45,0.0,2.5,2.05,8.0,2.5,2.27,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,41.73,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,121.42,84.87
2016,1,6,8,15,274.5,49.0,2.55,6.0,89.5,188.09,151.09
2016,1,6,8,30,373.0,64.0,2.6,6.0,130.0,266.0,221.45
2016,1,6,8,45,430.0,76.0,2.65,6.5,174.0,329.11,278.13
2016,1,6,9,0,487.0,88.0,2.7,7.0,218.0,397.56,337.63
2016,1,6,9,15,533.0,95.5,2.65,7.0,261.5,462.17,392.56
2016,1,6,9,30,579.0,103.0,2.6,7.0,305.0,527.62,446.55
2016,1,6,9,45,606.0,110.5,2.6,7.5,344.5,581.98,489.31
2016,1,6,10,0,633.0,118.0,2.6,8.0,384.0,636.71,531.14
2016,1,6,10,15,316.5,95.0,2.6,8.0,228.0,377.08,320.09
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,63.68,49.38
2016,1,6,10,45,0.0,68.0,2.65,8.5,68.0,60.14,46.4
2016,1,6,11,0,0.0,64.0,2.7,9.0,64.0,56.6,43.19
2016,1,6,11,15,0.0,80.0,2.7,9.0,80.0,70.83,55.28
2016,1,6,11,30,0.0,96.0,2.7,9.0,96.0,85.37,67.56
2016,1,6,11,45,3.0,143.0,2.7,9.5,145.0,133.65,108.14
2016,1,6,12,0,6.0,190.0,2.7,10.0,194.0,184.19,149.84
2016,1,6,12,15,3.0,113.0,2.65,10.0,115.0,104.29,83.07
2016,1,6,12,30,0.0,36.0,2.6,10.0,36.0,31.81,21.61
2016,1,6,12,45,0.0,37.5,2.55,10.0,37.5,33.14,22.78
2016,1,6,13,0,0.0,39.0,2.5,10.0,39.0,34.47,23.92
2016,1,6,13,15,0.0,72.5,2.45,10.0,72.5,64.19,49.26
2016,1,6,13,30,0.0,106.0,2.4,10.0,106.0,94.8,75.18
2016,1,6,13,45,0.0,64.5,2.35,10.5,64.5,57.06,43.16
2016,1,6,14,0,0.0,23.0,2.3,11.0,23.0,20.29,11.77
2016,1,6,14,15,0.0,56.5,2.3,11.0,56.5,49.94,37.19
2016,1,6,14,30,0.0,90.0,2.3,11.0,90.0,79.91,62.74
2016,1,6,14,45,57.0,146.0,2.3,11.0,172.5,192.77,159.74
2016,1,6,15,0,114.0,202.0,2.3,11.0,255.0,317.78,263.5
2016,1,6,15,15,142.5,184.5,2.1,11.0,244.5,315.4,262.05
2016,1,6,15,30,171.0,167.0,1.9,11.0,234.0,310.62,258.93
2016,1,6,15,45,147.0,152.5,1.75,11.0,205.5,271.83,226.64
2016,1,6,16,0,123.0,138.0,1.6,11.0,177.0,235.14,195.79
2016,1,6,16,15,226.5,115.5,1.35,10.5,173.0,273.53,228.35
2016,1,6,16,30,330.0,93.0,1.1,10.0,169.0,299.16,247.69
2016,1,6,16,45,274.0,75.0,0.85,10.0,128.0,234.61,190.89
2016,1,6,17,0,218.0,57.0,0.6,10.0,87.0,168.9,133.03
2016,1,6,17,15,109.0,37.5,0.55,9.5,52.5,95.61,67.54
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,17.11,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.19,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,13.5,2.2,7.0,28.5,64.98,0.0
2016,1,7,8,0,355.0,27.0,2.3,7.0,57.0,176.45,122.95
2016,1,7,8,15,461.0,36.0,2.35,7.5,102.0,250.56,199.59
2016,1,7,8,30,567.0,45.0,2.4,8.0,147.0,336.1,276.6
2016,1,7,8,45,630.5,51.0,2.5,8.5,195.0,403.3,336.99
2016,1,7,9,0,694.0,57.0,2.6,9.0,243.0,479.55,402.55
2016,1,7,9,15,733.0,61.0,2.6,9.5,289.0,543.02,455.24
2016,1,7,9,30,772.0,65.0,2.6,10.0,335.0,608.21,507.26
2016,1,7,9,45,805.0,66.5,2.65,11.0,377.5,667.48,551.0
2016,1,7,10,0,838.0,68.0,2.7,12.0,420.0,727.05,592.8
2016,1,7,10,15,856.5,70.0,2.65,13.0,457.0,775.81,624.8
2016,1,7,10,30,875.0,72.0,2.6,14.0,494.0,815.67,649.52
2016,1,7,10,45,892.0,72.0,2.6,15.0,525.0,856.94,675.12
2016,1,7,11,0,909.0,72.0,2.6,16.0,556.0,896.09,698.72
2016,1,7,11,15,918.5,73.0,2.7,16.5,579.0,927.34,718.66
2016,1,7,11,30,928.0,74.0,2.8,17.0,602.0,955.61,736.54
2016,1,7,11,45,935.0,74.0,2.95,18.0,617.5,977.09,748.79
2016,1,7,12,0,942.0,74.0,3.1,19.0,633.0,995.15,758.77
2016,1,7,12,15,945.0,74.5,3.1,19.0,640.5,1006.48,765.91
2016,1,7,12,30,948.0,75.0,3.1,19.0,648.0,1014.1,770.78
2016,1,7,12,45,951.5,73.5,3.15,19.5,647.0,1015.93,770.88
2016,1,7,13,0,955.0,72.0,3.2,20.0,646.0,1013.96,768.65
2016,1,7,13,15,952.5,71.5,3.2,20.0,636.5,1003.73,762.1
2016,1,7,13,30,950.0,71.0,3.2,20.0,627.0,989.81,753.27
2016,1,7,13,45,945.5,69.5,3.2,20.5,609.0,969.16,738.58
2016,1,7,14,0,941.0,68.0,3.2,21.0,591.0,945.05,721.71
2016,1,7,14,15,931.5,67.0,3.1,20.5,565.0,913.86,702.04
2016,1,7,14,30,922.0,66.0,3.0,20.0,539.0,879.77,680.31
2016,1,7,14,45,908.0,64.5,2.95,20.0,506.0,838.63,652.52
2016,1,7,15,0,894.0,63.0,2.9,20.0,473.0,795.33,622.98
2016,1,7,15,15,874.5,61.0,2.5,19.5,433.5,745.34,587.31
2016,1,7,15,30,855.0,59.0,2.1,19.0,394.0,694.18,550.24
2016,1,7,15,45,826.0,56.0,1.75,18.5,350.0,634.51,506.46
2016,1,7,16,0,797.0,53.0,1.4,18.0,306.0,580.04,463.44
2016,1,7,16,15,753.0,49.0,1.35,17.0,258.0,510.89,410.25
2016,1,7,16,30,709.0,45.0,1.3,16.0,210.0,444.29,356.56
2016,1,7,16,45,636.5,39.5,1.3,15.0,162.0,365.39,290.83
2016,1,7,17,0,564.0,34.0,1.3,14.0,114.0,292.93,227.44
2016,1,7,17,15,429.0,25.0,1.35,13.5,71.5,201.36,143.24
2016,1,7,17,30,294.0,16.0,1.4,13.0,29.0,116.57,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,14.5,44.48,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,28.0,59.7,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,56.0,163.52,113.35
2016,1,8,8,15,422.5,39.5,2.3,8.5,100.5,237.82,188.77
2016,1,8,8,30,530.0,50.0,2.2,9.0,145.0,323.71,265.31
2016,1,8,8,45,589.5,57.5,2.15,9.5,192.0,392.33,326.02
2016,1,8,9,0,649.0,65.0,2.1,10.0,239.0,465.92,388.45
2016,1,8,9,15,691.5,70.0,2.35,10.5,285.0,530.56,442.38
2016,1,8,9,30,734.0,75.0,2.6,11.0,331.0,597.47,496.42
2016,1,8,9,45,771.0,76.5,2.85,12.0,374.5,654.6,540.06
2016,1,8,10,0,808.0,78.0,3.1,13.0,418.0,716.17,584.5
2016,1,8,10,15,546.5,142.5,3.25,13.5,381.0,614.79,503.55
2016,1,8,10,30,285.0,207.0,3.4,14.0,344.0,480.46,393.08
2016,1,8,10,45,255.0,225.0,3.55,15.0,353.5,485.06,394.65
2016,1,8,11,0,225.0,243.0,3.7,16.0,363.0,470.82,381.08
2016,1,8,11,15,129.0,237.5,3.7,16.0,307.0,381.95,308.59
2016,1,8,11,30,33.0,232.0,3.7,16.0,251.0,271.77,217.92
2016,1,8,11,45,16.5,136.5,3.7,16.5,146.0,139.82,110.8
2016,1,8,12,0,0.0,41.0,3.7,17.0,41.0,36.23,24.61
2016,1,8,12,15,5.0,123.5,3.6,17.5,127.0,116.29,90.81
2016,1,8,12,30,10.0,206.0,3.5,18.0,213.0,204.37,161.79
2016,1,8,12,45,5.0,114.5,3.45,18.5,118.0,107.63,83.18
2016,1,8,13,0,0.0,23.0,3.4,19.0,23.0,20.31,11.2
2016,1,8,13,15,374.0,77.0,3.25,19.0,296.5,471.83,383.76
2016,1,8,13,30,748.0,131.0,3.1,19.0,570.0,889.01,690.11
2016,1,8,13,45,827.5,107.5,3.0,19.0,580.0,916.95,705.98
2016,1,8,14,0,907.0,84.0,2.9,19.0,590.0,935.46,718.65
2016,1,8,14,15,897.0,82.5,2.7,19.0,564.0,904.07,696.14
2016,1,8,14,30,887.0,81.0,2.5,19.0,538.0,877.98,677.8
2016,1,8,14,45,869.0,80.0,2.3,19.0,504.5,834.77,647.4
2016,1,8,15,0,851.0,79.0,2.1,19.0,471.0,789.66,615.62
2016,1,8,15,15,830.0,76.0,1.75,18.5,432.0,738.27,578.92
2016,1,8,15,30,809.0,73.0,1.4,18.0,393.0,685.86,540.88
2016,1,8,15,45,785.0,68.0,1.1,18.0,349.5,628.36,497.37
2016,1,8,16,0,761.0,63.0,0.8,18.0,306.0,570.79,451.47
2016,1,8,16,15,714.0,58.0,0.75,17.0,258.0,500.13,398.03
2016,1,8,16,30,667.0,53.0,0.7,16.0,210.0,432.29,344.31
2016,1,8,16,45,597.5,45.5,0.7,15.5,162.0,354.35,279.95
2016,1,8,17,0,528.0,38.0,0.7,15.0,114.0,286.7,221.07
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.0,154.25,110.17
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,34.38,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,13.64,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.0,6.05,4.5,28.5,63.86,0.0
2016,1,9,8,0,348.0,28.0,6.4,5.0,57.0,173.65,122.18
2016,1,9,8,15,456.0,38.0,6.55,5.0,103.0,249.21,201.86
2016,1,9,8,30,564.0,48.0,6.7,5.0,149.0,336.45,283.27
2016,1,9,8,45,634.0,53.0,6.85,5.5,198.0,409.2,350.86
2016,1,9,9,0,704.0,58.0,7.0,6.0,247.0,484.65,418.96
2016,1,9,9,15,744.5,62.5,7.0,6.0,294.5,550.24,477.28
2016,1,9,9,30,785.0,67.0,7.0,6.0,342.0,617.69,535.47
2016,1,9,9,45,816.0,69.5,7.05,6.5,385.5,677.53,583.9
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,737.53,630.39
2016,1,9,10,15,866.0,74.5,7.1,7.0,467.0,787.9,669.32
2016,1,9,10,30,885.0,77.0,7.1,7.0,505.0,836.8,706.65
2016,1,9,10,45,670.5,138.0,7.1,7.5,474.0,759.26,642.12
2016,1,9,11,0,456.0,199.0,7.1,8.0,443.0,653.44,551.83
2016,1,9,11,15,691.5,141.5,7.05,8.0,528.5,819.03,686.72
2016,1,9,11,30,927.0,84.0,7.0,8.0,614.0,967.36,800.2
2016,1,9,11,45,931.5,85.0,6.95,8.5,629.0,987.97,812.66
2016,1,9,12,0,936.0,86.0,6.9,9.0,644.0,1005.1,823.12
2016,1,9,12,15,682.0,166.0,6.85,9.0,575.0,880.1,726.98
2016,1,9,12,30,428.0,246.0,6.8,9.0,506.0,722.31,599.33
2016,1,9,12,45,402.5,251.5,6.75,9.0,496.0,687.3,571.82
2016,1,9,13,0,377.0,257.0,6.7,9.0,486.0,668.03,555.89
2016,1,9,13,15,365.5,255.5,6.65,9.0,474.0,652.48,543.44
2016,1,9,13,30,354.0,254.0,6.6,9.0,462.0,635.72,530.06
2016,1,9,13,45,276.5,257.5,6.55,9.5,417.5,562.75,469.04
2016,1,9,14,0,199.0,261.0,6.5,10.0,373.0,474.51,395.59
2016,1,9,14,15,185.0,249.5,6.45,9.5,350.0,444.48,372.19
2016,1,9,14,30,171.0,238.0,6.4,9.0,327.0,414.67,348.62
2016,1,9,14,45,124.5,220.0,6.4,9.0,282.5,350.34,294.79
2016,1,9,15,0,78.0,202.0,6.4,9.0,238.0,274.76,231.03
2016,1,9,15,15,95.0,187.0,6.25,8.5,227.5,269.09,227.68
2016,1,9,15,30,112.0,172.0,6.1,8.0,217.0,274.38,233.24
2016,1,9,15,45,105.0,154.0,6.0,8.0,192.5,245.07,208.38
2016,1,9,16,0,98.0,136.0,5.9,8.0,168.0,216.33,183.7
2016,1,9,16,15,90.5,115.5,5.55,7.0,141.5,184.7,156.67
2016,1,9,16,30,83.0,95.0,5.2,6.0,115.0,153.71,129.54
2016,1,9,16,45,69.5,74.5,4.9,5.5,89.0,120.47,99.6
2016,1,9,17,0,56.0,54.0,4.6,5.0,63.0,88.38,70.31
2016,1,9,17,15,28.0,35.5,4.35,4.5,40.0,48.9,34.26
2016,1,9,17,30,0.0,17.0,4.1,4.0,17.0,15.31,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.0,8.5,7.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,67.41,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,182.19,130.16
2016,1,10,8,15,481.0,38.0,3.1,0.5,106.5,258.64,211.32
2016,1,10,8,30,588.0,48.0,3.2,1.0,153.0,346.7,292.91
2016,1,10,8,45,652.0,54.0,3.3,1.5,203.0,418.82,359.34
2016,1,10,9,0,716.0,60.0,3.4,2.0,253.0,492.79,425.16
2016,1,10,9,15,756.0,64.5,3.35,2.5,301.0,558.8,481.58
2016,1,10,9,30,796.0,69.0,3.3,3.0,349.0,626.58,537.23
2016,1,10,9,45,824.5,72.5,3.25,3.5,392.5,686.46,583.58
2016,1,10,10,0,853.0,76.0,3.2,4.0,436.0,746.29,627.5
2016,1,10,10,15,871.5,78.5,3.05,4.0,474.0,796.65,663.59
2016,1,10,10,30,890.0,81.0,2.9,4.0,512.0,845.48,697.73
2016,1,10,10,45,903.5,82.5,2.8,4.5,543.5,887.01,724.82
2016,1,10,11,0,917.0,84.0,2.7,5.0,575.0,917.69,743.52
2016,1,10,11,15,926.0,85.5,2.55,5.5,599.0,949.64,762.46
2016,1,10,11,30,935.0,87.0,2.4,6.0,623.0,978.56,778.83
2016,1,10,11,45,937.5,88.5,2.3,6.5,638.0,998.15,788.97
2016,1,10,12,0,940.0,90.0,2.2,7.0,653.0,1014.17,796.66
2016,1,10,12,15,942.0,90.5,2.1,7.0,660.0,1024.85,802.13
2016,1,10,12,30,944.0,91.0,2.0,7.0,667.0,1031.82,805.19
2016,1,10,12,45,943.0,91.0,1.9,7.5,665.0,1031.53,801.99
2016,1,10,13,0,942.0,91.0,1.8,8.0,663.0,1027.48,796.45
2016,1,10,13,15,938.0,90.5,1.7,8.0,652.5,1016.21,787.65
2016,1,10,13,30,934.0,90.0,1.6,8.0,642.0,1001.32,776.61
2016,1,10,13,45,925.0,89.5,1.55,8.0,623.0,978.25,760.97
2016,1,10,14,0,916.0,89.0,1.5,8.0,604.0,951.95,743.29
2016,1,10,14,15,905.0,87.5,1.5,8.0,577.5,928.18,728.22
2016,1,10,14,30,894.0,86.0,1.5,8.0,551.0,892.58,704.8
2016,1,10,14,45,880.5,83.0,1.5,8.0,517.5,850.47,676.7
2016,1,10,15,0,867.0,80.0,1.5,8.0,484.0,806.16,646.72
2016,1,10,15,15,845.0,77.5,1.45,7.5,444.5,754.04,611.1
2016,1,10,15,30,823.0,75.0,1.4,7.0,405.0,700.88,574.01
2016,1,10,15,45,791.0,71.0,1.4,7.0,359.5,638.49,527.97
2016,1,10,16,0,759.0,67.0,1.4,7.0,314.0,576.65,479.36
2016,1,10,16,15,712.5,62.0,1.25,6.5,266.0,506.13,421.89
2016,1,10,16,30,666.0,57.0,1.1,6.0,218.0,442.11,367.42
2016,1,10,16,45,590.0,50.0,1.0,5.5,169.0,361.55,297.83
2016,1,10,17,0,514.0,43.0,0.9,5.0,120.0,288.0,231.81
2016,1,10,17,15,257.0,38.5,0.95,4.5,77.0,157.9,119.45
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,40.16,2.87
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,15.46,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.0,1.1,0.5,21.0,33.71,0.0
2016,1,11,8,0,138.0,30.0,1.2,1.0,42.0,100.75,70.93
2016,1,11,8,15,185.0,48.5,1.25,1.5,75.5,140.55,113.71
2016,1,11,8,30,232.0,67.0,1.3,2.0,109.0,193.05,162.15
2016,1,11,8,45,261.0,85.0,1.4,3.0,145.0,240.4,204.91
2016,1,11,9,0,290.0,103.0,1.5,4.0,181.0,290.4,248.6
2016,1,11,9,15,318.0,116.0,1.5,4.5,216.0,335.99,287.62
2016,1,11,9,30,346.0,129.0,1.5,5.0,251.0,383.77,327.26
2016,1,11,9,45,246.5,157.5,1.55,6.0,249.5,362.52,306.75
2016,1,11,10,0,147.0,186.0,1.6,7.0,248.0,318.82,267.68
2016,1,11,10,15,495.5,137.0,1.55,7.0,373.0,567.23,473.51
2016,1,11,10,30,844.0,88.0,1.5,7.0,498.0,815.95,658.73
2016,1,11,10,45,855.5,91.0,1.5,7.5,528.5,856.34,682.18
2016,1,11,11,0,867.0,94.0,1.5,8.0,559.0,894.34,706.13
2016,1,11,11,15,613.0,169.0,1.45,8.0,504.5,778.12,621.03
2016,1,11,11,30,359.0,244.0,1.4,8.0,450.0,620.81,499.83
2016,1,11,11,45,274.5,264.5,1.4,8.5,424.5,572.0,461.01
2016,1,11,12,0,190.0,285.0,1.4,9.0,399.0,501.69,404.61
2016,1,11,12,15,199.5,288.0,1.4,9.0,409.0,515.82,416.03
2016,1,11,12,30,209.0,291.0,1.4,9.0,419.0,529.44,426.39
2016,1,11,12,45,215.0,289.5,1.45,9.5,421.0,533.54,429.07
2016,1,11,13,0,221.0,288.0,1.5,10.0,423.0,536.91,431.35
2016,1,11,13,15,327.0,262.0,1.5,10.0,458.5,623.76,499.64
2016,1,11,13,30,433.0,236.0,1.5,10.0,494.0,706.32,562.44
2016,1,11,13,45,255.0,245.5,1.5,10.5,396.0,528.53,424.98
2016,1,11,14,0,77.0,255.0,1.5,11.0,298.0,339.15,274.33
2016,1,11,14,15,201.5,238.0,1.45,11.0,345.0,444.95,362.56
2016,1,11,14,30,326.0,221.0,1.4,11.0,392.0,543.41,440.6
2016,1,11,14,45,578.0,153.0,1.4,11.0,433.5,679.33,547.93
