Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,83.83,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,193.45,142.76
2016,1,22,8,15,527.5,38.0,5.3,2.5,118.0,268.99,219.33
2016,1,22,8,30,630.0,47.0,5.6,3.0,167.0,352.46,297.69
2016,1,22,8,45,691.0,52.5,5.9,3.5,218.5,425.36,365.82
2016,1,22,9,0,752.0,58.0,6.2,4.0,270.0,503.14,436.06
2016,1,22,9,15,790.0,62.0,6.25,4.5,319.5,569.7,494.35
2016,1,22,9,30,828.0,66.0,6.3,5.0,369.0,637.94,552.06
2016,1,22,9,45,856.0,68.5,6.35,5.5,415.0,698.63,600.76
2016,1,22,10,0,884.0,71.0,6.4,6.0,461.0,759.23,647.13
2016,1,22,10,15,902.0,73.0,6.35,6.5,501.0,804.15,679.75
2016,1,22,10,30,920.0,75.0,6.3,7.0,541.0,853.73,715.52
2016,1,22,10,45,934.5,76.0,6.3,7.5,574.0,897.23,746.24
2016,1,22,11,0,949.0,77.0,6.3,8.0,607.0,938.35,774.79
2016,1,22,11,15,957.5,78.0,6.2,8.0,632.5,971.37,797.86
2016,1,22,11,30,966.0,79.0,6.1,8.0,658.0,1001.2,818.46
2016,1,22,11,45,969.5,81.0,6.1,8.5,675.0,1024.17,833.0
2016,1,22,12,0,973.0,83.0,6.1,9.0,692.0,1043.44,844.89
2016,1,22,12,15,975.5,83.0,6.05,9.0,700.5,1055.49,852.82
2016,1,22,12,30,978.0,83.0,6.0,9.0,709.0,1063.67,858.09
2016,1,22,12,45,979.0,82.5,6.0,9.5,709.0,1065.82,857.91
2016,1,22,13,0,980.0,82.0,6.0,10.0,709.0,1064.0,855.06
2016,1,22,13,15,977.0,81.5,5.9,10.0,700.0,1054.34,847.58
2016,1,22,13,30,974.0,81.0,5.8,10.0,691.0,1040.8,837.49
2016,1,22,13,45,969.0,80.0,5.75,10.5,673.0,1020.96,821.8
2016,1,22,14,0,964.0,79.0,5.7,11.0,655.0,997.49,803.66
2016,1,22,14,15,955.5,78.0,5.6,10.5,629.5,967.36,783.41
2016,1,22,14,30,947.0,77.0,5.5,10.0,604.0,934.06,760.8
2016,1,22,14,45,932.5,75.5,5.45,10.0,570.0,892.1,730.48
2016,1,22,15,0,918.0,74.0,5.4,10.0,536.0,847.77,698.23
2016,1,22,15,15,899.5,71.5,5.25,10.0,496.0,797.01,660.24
2016,1,22,15,30,881.0,69.0,5.1,10.0,456.0,744.78,620.77
2016,1,22,15,45,856.0,66.0,4.95,10.0,410.5,691.82,580.23
2016,1,22,16,0,831.0,63.0,4.8,10.0,365.0,632.41,532.57
2016,1,22,16,15,792.5,59.0,4.25,9.0,315.0,563.75,475.63
2016,1,22,16,30,754.0,55.0,3.7,8.0,265.0,496.86,418.66
2016,1,22,16,45,694.5,49.0,3.2,7.5,213.5,419.43,350.67
2016,1,22,17,0,635.0,43.0,2.7,7.0,162.0,346.92,284.7
2016,1,22,17,15,530.5,35.0,2.5,6.0,113.0,260.32,206.55
2016,1,22,17,30,426.0,27.0,2.3,5.0,64.0,184.76,130.7
2016,1,22,17,45,213.0,13.5,2.1,4.5,32.0,69.97,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,217.0,14.0,1.25,0.5,34.5,84.37,0.0
2016,1,23,8,0,434.0,28.0,1.4,1.0,69.0,190.74,140.76
2016,1,23,8,15,534.0,36.0,1.35,1.5,117.5,265.48,214.68
2016,1,23,8,30,634.0,44.0,1.3,2.0,166.0,350.73,292.05
2016,1,23,8,45,693.0,49.5,1.3,3.0,217.0,422.6,355.7
2016,1,23,9,0,752.0,55.0,1.3,4.0,268.0,499.28,420.33
2016,1,23,9,15,789.5,58.5,1.3,4.5,317.5,564.9,474.04
2016,1,23,9,30,827.0,62.0,1.3,5.0,367.0,632.17,526.78
2016,1,23,9,45,852.0,65.0,1.3,6.0,412.0,691.32,569.05
2016,1,23,10,0,877.0,68.0,1.3,7.0,457.0,743.98,604.13
2016,1,23,10,15,894.5,70.0,1.3,7.5,496.5,794.54,637.85
2016,1,23,10,30,912.0,72.0,1.3,8.0,536.0,843.55,669.71
2016,1,23,10,45,924.0,74.0,1.35,8.5,569.0,886.01,697.09
2016,1,23,11,0,936.0,76.0,1.4,9.0,602.0,925.96,722.48
2016,1,23,11,15,944.5,77.0,1.4,9.5,627.0,958.75,741.97
2016,1,23,11,30,953.0,78.0,1.4,10.0,652.0,988.4,759.26
2016,1,23,11,45,955.0,80.5,1.45,10.5,668.5,1010.43,772.26
2016,1,23,12,0,957.0,83.0,1.5,11.0,685.0,1028.76,782.96
2016,1,23,12,15,959.5,83.0,1.6,11.5,693.5,1040.73,790.44
2016,1,23,12,30,962.0,83.0,1.7,12.0,702.0,1048.89,795.59
2016,1,23,12,45,961.0,83.5,1.8,12.5,701.5,1050.36,796.47
2016,1,23,13,0,960.0,84.0,1.9,13.0,701.0,1047.92,794.98
2016,1,23,13,15,957.0,83.5,2.0,13.0,692.0,1038.44,790.4
2016,1,23,13,30,954.0,83.0,2.1,13.0,683.0,1025.16,783.43
2016,1,23,13,45,948.0,82.0,2.25,13.0,665.5,1004.7,772.26
2016,1,23,14,0,942.0,81.0,2.4,13.0,648.0,980.72,758.62
2016,1,23,14,15,933.0,80.0,2.45,13.0,622.0,950.65,739.6
2016,1,23,14,30,924.0,79.0,2.5,13.0,596.0,917.51,718.38
2016,1,23,14,45,911.0,77.0,2.55,13.5,563.0,876.87,690.4
2016,1,23,15,0,898.0,75.0,2.6,14.0,530.0,833.85,660.53
2016,1,23,15,15,879.5,72.5,2.55,13.5,490.5,783.8,626.87
2016,1,23,15,30,861.0,70.0,2.5,13.0,451.0,738.5,596.16
2016,1,23,15,45,834.5,67.0,2.45,13.0,406.0,679.13,553.12
2016,1,23,16,0,808.0,64.0,2.4,13.0,361.0,619.67,507.86
2016,1,23,16,15,770.0,60.0,2.15,12.0,312.0,552.32,454.96
2016,1,23,16,30,732.0,56.0,1.9,11.0,263.0,486.76,401.44
2016,1,23,16,45,672.5,50.5,1.7,10.0,212.0,410.92,337.67
2016,1,23,17,0,613.0,45.0,1.5,9.0,161.0,339.94,275.42
2016,1,23,17,15,511.5,36.5,1.55,8.0,113.0,258.38,203.25
2016,1,23,17,30,410.0,28.0,1.6,7.0,65.0,185.13,131.91
2016,1,23,17,45,205.0,14.0,1.7,6.5,32.5,79.77,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.0,79.79,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,68.0,182.33,134.65
2016,1,24,8,15,491.5,40.0,4.05,4.5,116.5,255.96,206.93
2016,1,24,8,30,594.0,49.0,4.1,5.0,165.0,340.9,284.78
2016,1,24,8,45,518.0,68.5,4.2,6.0,189.5,358.12,303.99
2016,1,24,9,0,442.0,88.0,4.3,7.0,214.0,362.37,309.64
2016,1,24,9,15,537.0,88.0,4.6,7.5,268.0,448.2,383.72
2016,1,24,9,30,632.0,88.0,4.9,8.0,322.0,537.8,459.18
2016,1,24,9,45,736.5,83.5,5.2,9.0,388.0,635.33,538.58
2016,1,24,10,0,841.0,79.0,5.5,10.0,454.0,736.68,616.62
2016,1,24,10,15,859.5,81.5,5.65,10.5,493.5,788.0,654.15
2016,1,24,10,30,878.0,84.0,5.8,11.0,533.0,837.87,690.28
2016,1,24,10,45,890.5,86.5,5.95,12.0,565.5,880.88,719.44
2016,1,24,11,0,903.0,89.0,6.1,13.0,598.0,921.48,746.46
2016,1,24,11,15,912.0,90.0,6.1,13.5,623.0,945.55,761.56
2016,1,24,11,30,921.0,91.0,6.1,14.0,648.0,975.05,780.72
2016,1,24,11,45,924.5,93.0,6.2,14.5,664.5,997.34,795.15
2016,1,24,12,0,928.0,95.0,6.3,15.0,681.0,1016.11,807.13
2016,1,24,12,15,930.0,95.5,6.25,15.0,689.5,1028.0,814.86
2016,1,24,12,30,932.0,96.0,6.2,15.0,698.0,1036.17,820.09
2016,1,24,12,45,929.0,96.5,6.2,15.5,697.0,1035.68,818.01
2016,1,24,13,0,926.0,97.0,6.2,16.0,696.0,1031.4,813.45
2016,1,24,13,15,787.5,139.0,6.1,16.0,644.0,957.19,759.29
2016,1,24,13,30,649.0,181.0,6.0,16.0,592.0,863.21,690.33
2016,1,24,13,45,776.5,138.0,5.95,16.5,616.5,925.53,735.8
2016,1,24,14,0,904.0,95.0,5.9,17.0,641.0,963.52,762.3
2016,1,24,14,15,894.0,93.5,5.8,17.0,615.5,941.72,746.64
2016,1,24,14,30,884.0,92.0,5.7,17.0,590.0,907.64,722.41
2016,1,24,14,45,877.5,87.0,5.6,17.0,558.0,869.58,695.29
2016,1,24,15,0,871.0,82.0,5.5,17.0,526.0,828.79,666.06
2016,1,24,15,15,851.5,79.5,5.2,16.5,486.5,778.33,629.64
2016,1,24,15,30,832.0,77.0,4.9,16.0,447.0,726.55,591.85
2016,1,24,15,45,798.5,75.0,4.65,16.0,401.5,664.55,544.82
2016,1,24,16,0,765.0,73.0,4.4,16.0,356.0,603.04,495.82
2016,1,24,16,15,724.5,68.0,3.95,15.0,307.5,534.84,441.34
2016,1,24,16,30,684.0,63.0,3.5,14.0,259.0,471.81,389.33
2016,1,24,16,45,615.5,57.5,3.1,13.5,208.0,393.93,322.94
2016,1,24,17,0,547.0,52.0,2.7,13.0,157.0,322.09,259.68
2016,1,24,17,15,443.0,41.5,2.65,12.5,110.5,237.63,185.49
2016,1,24,17,30,339.0,31.0,2.6,12.0,64.0,164.85,117.2
2016,1,24,17,45,169.5,15.5,2.55,11.5,32.0,72.33,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,121.5,19.0,2.85,11.5,30.5,62.44,0.0
2016,1,25,8,0,243.0,38.0,3.1,12.0,61.0,140.57,101.32
2016,1,25,8,15,346.0,51.5,3.25,12.5,107.0,209.49,164.72
2016,1,25,8,30,449.0,65.0,3.4,13.0,153.0,291.75,236.87
2016,1,25,8,45,303.0,90.5,3.55,13.5,157.5,271.29,223.78
2016,1,25,9,0,157.0,116.0,3.7,14.0,162.0,216.82,179.34
2016,1,25,9,15,431.0,102.0,3.6,14.5,256.5,394.38,328.55
2016,1,25,9,30,705.0,88.0,3.5,15.0,351.0,585.32,481.92
2016,1,25,9,45,751.5,88.0,3.4,15.5,398.5,651.05,531.35
2016,1,25,10,0,798.0,88.0,3.3,16.0,446.0,715.04,577.01
2016,1,25,10,15,819.0,91.0,3.15,16.5,485.5,767.44,612.18
2016,1,25,10,30,840.0,94.0,3.0,17.0,525.0,818.69,645.62
2016,1,25,10,45,865.0,92.5,2.85,17.5,560.0,866.57,675.77
2016,1,25,11,0,890.0,91.0,2.7,18.0,595.0,912.75,703.99
2016,1,25,11,15,900.0,92.0,2.5,18.5,621.0,937.46,716.36
2016,1,25,11,30,910.0,93.0,2.3,19.0,647.0,967.72,732.32
2016,1,25,11,45,919.5,93.0,2.15,19.5,665.0,993.18,745.15
2016,1,25,12,0,929.0,93.0,2.0,20.0,683.0,1015.33,755.58
2016,1,25,12,15,932.5,93.5,1.95,20.0,692.5,1028.76,762.98
2016,1,25,12,30,936.0,94.0,1.9,20.0,702.0,1038.49,768.18
2016,1,25,12,45,941.5,92.0,1.85,20.5,703.5,1043.38,768.96
2016,1,25,13,0,947.0,90.0,1.8,21.0,705.0,1044.43,767.48
2016,1,25,13,15,945.0,89.5,1.75,21.0,696.5,1036.11,761.65
2016,1,25,13,30,943.0,89.0,1.7,21.0,688.0,1024.0,753.66
2016,1,25,13,45,943.0,86.0,1.7,21.0,672.5,1007.03,743.47
2016,1,25,14,0,943.0,83.0,1.7,21.0,657.0,986.33,731.02
2016,1,25,14,15,935.0,82.0,1.65,21.0,631.5,957.17,712.43
2016,1,25,14,30,927.0,81.0,1.6,21.0,606.0,924.88,691.88
2016,1,25,14,45,917.5,78.0,1.55,21.0,574.0,885.91,666.84
2016,1,25,15,0,908.0,75.0,1.5,21.0,542.0,844.28,639.91
2016,1,25,15,15,890.5,73.0,1.35,20.5,502.5,795.21,607.63
2016,1,25,15,30,873.0,71.0,1.2,20.0,463.0,750.78,578.18
2016,1,25,15,45,849.0,67.5,1.1,20.0,417.5,691.93,537.51
2016,1,25,16,0,825.0,64.0,1.0,20.0,372.0,632.73,494.83
2016,1,25,16,15,787.5,60.0,1.0,19.0,322.5,564.74,445.86
2016,1,25,16,30,750.0,56.0,1.0,18.0,273.0,498.44,395.75
2016,1,25,16,45,687.0,51.5,1.0,17.0,221.0,420.81,334.31
2016,1,25,17,0,624.0,47.0,1.0,16.0,169.0,348.29,273.97
2016,1,25,17,15,523.0,38.5,1.05,15.5,120.0,265.96,203.51
2016,1,25,17,30,422.0,30.0,1.1,15.0,71.0,191.73,135.28
2016,1,25,17,45,211.0,15.0,1.2,14.5,35.5,83.71,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,6.5,17.0,4.55,5.5,17.5,18.18,0.0
2016,1,26,8,0,13.0,34.0,4.8,6.0,35.0,39.86,26.81
2016,1,26,8,15,31.0,55.0,5.05,6.0,60.5,69.97,54.35
2016,1,26,8,30,49.0,76.0,5.3,6.0,86.0,101.52,82.9
2016,1,26,8,45,63.0,96.5,5.55,6.5,112.5,132.21,110.43
2016,1,26,9,0,77.0,117.0,5.8,7.0,139.0,164.34,138.83
2016,1,26,9,15,121.0,138.0,5.85,7.0,180.0,226.55,193.32
2016,1,26,9,30,165.0,159.0,5.9,7.0,221.0,284.1,243.26
2016,1,26,9,45,145.0,179.0,6.0,7.5,238.5,299.5,255.16
2016,1,26,10,0,125.0,199.0,6.1,8.0,256.0,312.9,265.05
2016,1,26,10,15,83.5,206.5,6.1,8.0,246.0,279.08,235.15
2016,1,26,10,30,42.0,214.0,6.1,8.0,236.0,254.92,213.09
2016,1,26,10,45,136.0,238.0,6.2,8.5,314.5,378.25,317.74
2016,1,26,11,0,230.0,262.0,6.3,9.0,393.0,492.84,412.53
2016,1,26,11,15,209.0,276.5,6.35,9.0,399.5,496.19,413.7
2016,1,26,11,30,188.0,291.0,6.4,9.0,406.0,497.92,413.85
2016,1,26,11,45,375.5,251.5,6.45,9.5,488.5,650.07,539.96
2016,1,26,12,0,563.0,212.0,6.5,10.0,571.0,809.44,667.16
2016,1,26,12,15,281.5,179.5,6.6,10.0,359.0,483.51,404.53
2016,1,26,12,30,0.0,147.0,6.7,10.0,147.0,133.69,107.28
2016,1,26,12,45,10.5,197.0,6.8,10.0,204.0,193.61,157.97
2016,1,26,13,0,21.0,247.0,6.9,10.0,261.0,255.66,209.68
2016,1,26,13,15,10.5,132.5,6.95,10.0,139.5,129.94,104.88
2016,1,26,13,30,0.0,18.0,7.0,10.0,18.0,15.9,7.93
2016,1,26,13,45,0.0,79.0,7.1,10.0,79.0,69.99,54.04
2016,1,26,14,0,0.0,140.0,7.2,10.0,140.0,127.21,102.45
2016,1,26,14,15,16.0,185.0,6.85,10.0,194.5,186.95,153.37
2016,1,26,14,30,32.0,230.0,6.5,10.0,249.0,264.35,218.42
2016,1,26,14,45,16.0,125.5,6.2,10.0,135.0,127.37,103.64
2016,1,26,15,0,0.0,21.0,5.9,10.0,21.0,18.52,10.31
2016,1,26,15,15,0.0,44.0,5.45,9.5,44.0,38.84,27.96
2016,1,26,15,30,0.0,67.0,5.0,9.0,67.0,59.23,45.74
2016,1,26,15,45,0.0,60.5,4.6,9.0,60.5,53.45,40.85
2016,1,26,16,0,0.0,54.0,4.2,9.0,54.0,47.67,35.95
2016,1,26,16,15,0.0,46.5,3.95,8.5,46.5,41.02,30.3
2016,1,26,16,30,0.0,39.0,3.7,8.0,39.0,34.37,24.57
2016,1,26,16,45,0.0,31.5,3.5,7.5,31.5,27.74,18.75
2016,1,26,17,0,0.0,24.0,3.3,7.0,24.0,21.11,12.85
2016,1,26,17,15,0.0,17.0,3.35,6.5,17.0,14.94,7.27
2016,1,26,17,30,0.0,10.0,3.4,6.0,10.0,8.78,1.6
2016,1,26,17,45,0.0,5.0,3.45,6.0,5.0,4.38,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.5,15.5,3.6,1.5,36.5,83.28,0.51
2016,1,27,8,0,415.0,31.0,3.8,2.0,73.0,189.6,142.72
2016,1,27,8,15,514.5,40.0,3.8,3.0,122.5,263.44,214.25
2016,1,27,8,30,614.0,49.0,3.8,4.0,172.0,348.33,291.73
2016,1,27,8,45,676.0,54.5,3.85,5.0,224.0,417.8,354.63
2016,1,27,9,0,738.0,60.0,3.9,6.0,276.0,495.63,421.92
2016,1,27,9,15,775.5,64.5,4.0,6.5,326.0,562.16,478.38
2016,1,27,9,30,813.0,69.0,4.1,7.0,376.0,630.4,534.29
2016,1,27,9,45,840.5,71.5,4.25,7.5,422.0,690.56,581.51
2016,1,27,10,0,868.0,74.0,4.4,8.0,468.0,750.65,626.36
2016,1,27,10,15,886.0,76.5,4.3,8.5,508.0,802.85,662.77
2016,1,27,10,30,904.0,79.0,4.2,9.0,548.0,846.22,691.7
2016,1,27,10,45,918.0,80.5,4.1,9.5,581.5,889.89,720.39
2016,1,27,11,0,932.0,82.0,4.0,10.0,615.0,931.2,747.12
2016,1,27,11,15,941.0,83.0,3.95,10.0,641.0,964.72,769.57
2016,1,27,11,30,950.0,84.0,3.9,10.0,667.0,995.13,789.74
2016,1,27,11,45,956.0,84.5,3.9,10.5,685.0,1018.77,803.96
2016,1,27,12,0,962.0,85.0,3.9,11.0,703.0,1038.83,815.74
2016,1,27,12,15,965.0,85.5,3.9,11.0,712.0,1052.26,824.49
2016,1,27,12,30,968.0,86.0,3.9,11.0,721.0,1061.83,830.76
2016,1,27,12,45,970.5,85.0,3.9,11.5,722.0,1065.17,831.37
2016,1,27,13,0,973.0,84.0,3.9,12.0,723.0,1064.53,829.46
2016,1,27,13,15,971.0,83.5,3.85,12.0,714.5,1056.14,823.52
2016,1,27,13,30,969.0,83.0,3.8,12.0,706.0,1043.84,815.12
2016,1,27,13,45,967.0,81.5,3.8,12.5,689.5,1026.48,802.27
2016,1,27,14,0,965.0,80.0,3.8,13.0,673.0,1005.36,786.99
2016,1,27,14,15,957.5,78.5,3.75,12.5,648.0,975.58,768.25
2016,1,27,14,30,950.0,77.0,3.7,12.0,623.0,942.53,747.18
2016,1,27,14,45,938.5,75.5,3.65,12.0,590.0,903.0,719.98
2016,1,27,15,0,927.0,74.0,3.6,12.0,557.0,860.85,690.74
2016,1,27,15,15,910.5,72.0,3.4,12.0,517.0,811.8,655.35
2016,1,27,15,30,894.0,70.0,3.2,12.0,477.0,761.06,618.4
2016,1,27,15,45,873.0,66.0,3.0,12.0,432.0,703.31,575.67
2016,1,27,16,0,852.0,62.0,2.8,12.0,387.0,649.91,534.79
2016,1,27,16,15,817.0,58.5,2.4,11.0,336.5,582.63,481.4
2016,1,27,16,30,782.0,55.0,2.0,10.0,286.0,516.73,427.2
2016,1,27,16,45,730.0,49.5,1.6,9.0,234.0,441.7,363.6
2016,1,27,17,0,678.0,44.0,1.2,8.0,182.0,370.74,300.91
2016,1,27,17,15,584.5,36.5,1.2,7.5,131.0,285.85,225.89
2016,1,27,17,30,491.0,29.0,1.2,7.0,80.0,210.78,155.35
2016,1,27,17,45,245.5,14.5,1.25,6.5,40.0,92.57,16.28
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.0,14.0,3.35,4.0,38.5,87.78,8.09
2016,1,28,8,0,470.0,28.0,3.7,5.0,77.0,200.82,149.67
2016,1,28,8,15,565.0,35.5,3.55,5.5,126.5,274.85,221.23
2016,1,28,8,30,660.0,43.0,3.4,6.0,176.0,359.0,298.04
2016,1,28,8,45,717.5,47.5,3.25,7.0,228.5,430.47,361.77
2016,1,28,9,0,775.0,52.0,3.1,8.0,281.0,506.63,426.43
2016,1,28,9,15,810.5,55.5,3.1,9.0,331.0,572.46,480.27
2016,1,28,9,30,846.0,59.0,3.1,10.0,381.0,634.78,529.2
2016,1,28,9,45,872.0,61.0,3.15,11.5,427.0,694.09,571.31
2016,1,28,10,0,898.0,63.0,3.2,13.0,473.0,753.24,611.17
2016,1,28,10,15,914.5,65.0,3.3,13.5,513.0,804.36,646.53
2016,1,28,10,30,931.0,67.0,3.4,14.0,553.0,853.8,680.13
2016,1,28,10,45,944.0,68.0,3.5,15.0,586.0,897.0,707.47
2016,1,28,11,0,957.0,69.0,3.6,16.0,619.0,937.68,732.66
2016,1,28,11,15,964.5,70.0,3.6,16.5,645.0,970.58,752.85
2016,1,28,11,30,972.0,71.0,3.6,17.0,671.0,1000.21,770.69
2016,1,28,11,45,975.0,73.0,3.65,17.5,688.0,1023.35,784.41
2016,1,28,12,0,978.0,75.0,3.7,18.0,705.0,1042.73,795.66
2016,1,28,12,15,980.5,75.0,3.7,18.0,714.0,1055.29,803.55
2016,1,28,12,30,983.0,75.0,3.7,18.0,723.0,1063.92,808.99
2016,1,28,12,45,983.5,75.0,3.7,18.5,723.5,1066.6,809.08
2016,1,28,13,0,984.0,75.0,3.7,19.0,724.0,1065.25,806.7
2016,1,28,13,15,982.5,74.5,3.7,19.0,715.5,1057.31,801.62
2016,1,28,13,30,981.0,74.0,3.7,19.0,707.0,1045.41,794.1
2016,1,28,13,45,977.0,73.0,3.7,19.0,690.5,1026.6,782.07
2016,1,28,14,0,973.0,72.0,3.7,19.0,674.0,1004.06,767.65
2016,1,28,14,15,965.5,71.0,3.6,19.0,649.0,974.71,747.94
2016,1,28,14,30,958.0,70.0,3.5,19.0,624.0,942.07,726.04
2016,1,28,14,45,942.0,70.5,3.45,19.0,590.5,900.9,698.48
2016,1,28,15,0,926.0,71.0,3.4,19.0,557.0,857.39,669.13
2016,1,28,15,15,909.5,69.0,2.95,18.5,517.5,808.35,634.45
2016,1,28,15,30,893.0,67.0,2.5,18.0,478.0,757.6,598.1
2016,1,28,15,45,871.0,64.0,2.1,17.5,432.5,700.36,556.74
2016,1,28,16,0,849.0,61.0,1.7,17.0,387.0,647.6,517.22
2016,1,28,16,15,815.0,57.5,1.6,16.0,337.0,581.02,467.43
2016,1,28,16,30,781.0,54.0,1.5,15.0,287.0,515.74,416.55
2016,1,28,16,45,729.0,48.5,1.4,14.0,235.0,440.7,355.68
2016,1,28,17,0,677.0,43.0,1.3,13.0,183.0,369.78,295.35
2016,1,28,17,15,585.5,36.0,1.3,13.0,132.5,286.21,222.24
2016,1,28,17,30,494.0,29.0,1.3,13.0,82.0,212.23,154.04
2016,1,28,17,45,247.0,14.5,1.3,13.0,41.0,93.54,25.47
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.5,2.9,8.5,39.5,89.93,14.91
2016,1,29,8,0,482.0,29.0,3.3,10.0,79.0,205.27,150.69
2016,1,29,8,15,575.5,36.5,3.4,10.5,130.0,279.54,220.98
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,363.7,296.59
2016,1,29,8,45,722.5,49.0,3.6,12.0,233.0,434.34,358.85
2016,1,29,9,0,776.0,54.0,3.7,13.0,285.0,509.25,421.96
2016,1,29,9,15,811.0,58.0,3.7,13.5,335.5,575.57,476.33
2016,1,29,9,30,846.0,62.0,3.7,14.0,386.0,643.35,529.74
2016,1,29,9,45,869.5,65.0,3.7,15.0,431.5,697.29,568.39
2016,1,29,10,0,893.0,68.0,3.7,16.0,477.0,755.81,608.4
2016,1,29,10,15,909.5,70.0,4.05,17.0,517.0,806.82,643.34
2016,1,29,10,30,926.0,72.0,4.4,18.0,557.0,856.16,676.73
2016,1,29,10,45,937.0,73.5,4.75,19.0,590.5,898.2,705.06
2016,1,29,11,0,948.0,75.0,5.1,20.0,624.0,937.61,731.29
2016,1,29,11,15,956.0,76.0,5.15,20.0,649.5,970.82,753.78
2016,1,29,11,30,964.0,77.0,5.2,20.0,675.0,1000.8,774.04
2016,1,29,11,45,965.5,79.5,5.3,20.5,691.5,1023.03,787.78
2016,1,29,12,0,967.0,82.0,5.4,21.0,708.0,1041.47,799.02
2016,1,29,12,15,969.0,82.0,5.45,21.0,717.0,1053.51,807.15
2016,1,29,12,30,971.0,82.0,5.5,21.0,726.0,1061.64,812.81
2016,1,29,12,45,970.5,82.5,5.55,21.0,725.5,1063.97,814.65
2016,1,29,13,0,970.0,83.0,5.6,21.0,725.0,1062.31,813.97
2016,1,29,13,15,967.5,82.5,5.6,21.0,716.5,1053.52,808.16
2016,1,29,13,30,965.0,82.0,5.6,21.0,708.0,1040.84,799.85
2016,1,29,13,45,959.0,81.5,5.65,21.0,691.0,1021.0,787.08
2016,1,29,14,0,953.0,81.0,5.7,21.0,674.0,997.55,771.88
2016,1,29,14,15,945.0,79.5,5.6,20.5,648.5,967.58,752.62
2016,1,29,14,30,937.0,78.0,5.5,20.0,623.0,934.41,731.06
2016,1,29,14,45,926.5,76.0,5.45,20.0,590.5,895.47,704.17
2016,1,29,15,0,916.0,74.0,5.4,20.0,558.0,853.88,675.26
2016,1,29,15,15,899.5,72.0,5.15,19.5,518.0,805.17,641.1
2016,1,29,15,30,883.0,70.0,4.9,19.0,478.0,754.78,605.37
2016,1,29,15,45,859.5,67.0,4.65,19.0,433.0,702.48,566.61
2016,1,29,16,0,836.0,64.0,4.4,19.0,388.0,643.53,521.47
2016,1,29,16,15,801.0,60.0,4.05,18.0,338.0,576.25,469.19
2016,1,29,16,30,766.0,56.0,3.7,17.0,288.0,510.4,416.28
2016,1,29,16,45,713.0,51.0,3.4,16.0,236.0,436.08,354.61
2016,1,29,17,0,660.0,46.0,3.1,15.0,184.0,365.93,293.89
2016,1,29,17,15,568.5,38.5,3.0,14.0,134.0,282.53,220.96
2016,1,29,17,30,477.0,31.0,2.9,13.0,84.0,208.66,153.3
2016,1,29,17,45,238.5,15.5,2.85,12.5,42.0,94.13,33.77
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,217.0,16.5,4.0,7.0,39.5,87.06,20.75
2016,1,30,8,0,434.0,33.0,4.2,8.0,79.0,196.57,146.48
2016,1,30,8,15,532.5,41.5,4.15,8.5,129.5,270.72,216.41
2016,1,30,8,30,631.0,50.0,4.1,9.0,180.0,355.71,293.03
2016,1,30,8,45,693.5,55.0,4.1,10.0,233.0,426.15,355.52
2016,1,30,9,0,756.0,60.0,4.1,11.0,286.0,504.8,422.1
2016,1,30,9,15,793.0,64.0,4.15,12.0,337.0,571.56,476.62
2016,1,30,9,30,830.0,68.0,4.2,13.0,388.0,639.96,530.25
2016,1,30,9,45,856.5,71.0,4.3,14.0,434.5,701.03,575.51
2016,1,30,10,0,883.0,74.0,4.4,15.0,481.0,761.93,618.2
2016,1,30,10,15,900.5,76.0,4.5,16.0,521.5,807.29,648.33
2016,1,30,10,30,918.0,78.0,4.6,17.0,562.0,857.21,681.34
2016,1,30,10,45,930.0,80.0,4.7,18.0,596.0,900.53,708.97
2016,1,30,11,0,942.0,82.0,4.8,19.0,630.0,941.31,734.45
2016,1,30,11,15,950.5,83.0,4.85,19.5,656.0,974.9,755.66
2016,1,30,11,30,959.0,84.0,4.9,20.0,682.0,1005.3,774.59
2016,1,30,11,45,963.5,85.0,5.0,20.5,699.5,1028.52,788.95
2016,1,30,12,0,968.0,86.0,5.1,21.0,717.0,1048.06,800.9
2016,1,30,12,15,970.0,86.5,5.1,21.0,725.5,1060.77,809.02
2016,1,30,12,30,972.0,87.0,5.1,21.0,734.0,1069.58,814.67
2016,1,30,12,45,970.5,87.5,5.15,21.5,734.0,1070.96,814.27
2016,1,30,13,0,969.0,88.0,5.2,22.0,734.0,1068.36,811.38
2016,1,30,13,15,966.0,87.5,5.2,22.0,725.0,1059.12,805.34
2016,1,30,13,30,963.0,87.0,5.2,22.0,716.0,1046.0,796.85
2016,1,30,13,45,956.5,86.5,5.2,22.0,698.0,1025.72,783.6
2016,1,30,14,0,950.0,86.0,5.2,22.0,680.0,1001.85,768.0
2016,1,30,14,15,941.0,84.5,5.1,21.5,654.0,971.04,748.37
2016,1,30,14,30,932.0,83.0,5.0,21.0,628.0,937.09,726.52
2016,1,30,14,45,920.0,81.0,4.9,21.0,595.0,896.99,698.83
2016,1,30,15,0,908.0,79.0,4.8,21.0,562.0,854.37,669.25
2016,1,30,15,15,890.5,76.5,4.55,20.5,522.0,804.51,634.59
2016,1,30,15,30,873.0,74.0,4.3,20.0,482.0,759.29,603.1
2016,1,30,15,45,846.5,71.5,4.05,20.0,435.5,699.61,559.68
2016,1,30,16,0,820.0,69.0,3.8,20.0,389.0,639.73,514.48
2016,1,30,16,15,783.5,65.0,3.6,19.0,339.5,572.14,462.97
2016,1,30,16,30,747.0,61.0,3.4,18.0,290.0,506.12,410.69
2016,1,30,16,45,691.0,55.5,3.2,17.0,237.5,430.48,348.64
2016,1,30,17,0,635.0,50.0,3.0,16.0,185.0,359.31,287.75
2016,1,30,17,15,542.0,41.5,3.1,15.5,134.5,278.49,217.18
2016,1,30,17,30,449.0,33.0,3.2,15.0,84.0,205.03,150.62
2016,1,30,17,45,224.5,16.5,3.3,14.5,42.0,92.05,38.79
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.5,16.5,3.7,10.5,39.0,84.54,24.91
2016,1,31,8,0,415.0,33.0,3.9,11.0,78.0,189.9,140.34
2016,1,31,8,15,512.0,41.5,3.8,11.5,127.5,262.34,207.44
2016,1,31,8,30,609.0,50.0,3.7,12.0,177.0,345.51,281.42
2016,1,31,8,45,675.5,54.0,3.65,13.0,229.5,415.78,342.79
2016,1,31,9,0,742.0,58.0,3.6,14.0,282.0,494.55,408.47
2016,1,31,9,15,779.0,61.5,3.45,15.0,332.0,560.0,460.69
2016,1,31,9,30,816.0,65.0,3.3,16.0,382.0,627.15,511.84
2016,1,31,9,45,844.5,67.0,3.2,17.0,428.5,687.78,554.99
2016,1,31,10,0,873.0,69.0,3.1,18.0,475.0,742.35,591.06
2016,1,31,10,15,890.5,71.5,3.05,19.0,515.0,794.15,624.29
2016,1,31,10,30,908.0,74.0,3.0,20.0,555.0,844.4,655.53
2016,1,31,10,45,920.5,75.0,2.95,21.0,588.5,886.69,680.44
2016,1,31,11,0,933.0,76.0,2.9,22.0,622.0,926.49,703.18
2016,1,31,11,15,941.0,77.5,2.95,22.5,648.0,960.08,723.5
2016,1,31,11,30,949.0,79.0,3.0,23.0,674.0,990.5,741.63
2016,1,31,11,45,949.0,82.0,3.05,23.5,690.5,1011.75,753.65
2016,1,31,12,0,949.0,85.0,3.1,24.0,707.0,1029.22,763.31
2016,1,31,12,15,951.5,85.5,3.05,24.0,715.5,1042.28,770.83
2016,1,31,12,30,954.0,86.0,3.0,24.0,724.0,1051.51,776.0
2016,1,31,12,45,954.5,85.5,3.0,24.5,724.5,1053.66,775.69
2016,1,31,13,0,955.0,85.0,3.0,25.0,725.0,1051.88,773.08
2016,1,31,13,15,952.5,84.5,2.9,25.0,716.5,1043.24,766.79
2016,1,31,13,30,950.0,84.0,2.8,25.0,708.0,1030.76,758.23
2016,1,31,13,45,944.5,83.0,2.75,25.0,691.0,1011.02,745.59
2016,1,31,14,0,939.0,82.0,2.7,25.0,674.0,987.71,730.77
2016,1,31,14,15,931.0,81.0,2.5,25.0,648.5,958.65,710.89
2016,1,31,14,30,923.0,80.0,2.3,25.0,623.0,926.44,689.0
2016,1,31,14,45,910.5,78.0,2.15,25.0,590.5,886.15,662.2
2016,1,31,15,0,898.0,76.0,2.0,25.0,558.0,843.39,633.7
2016,1,31,15,15,881.0,74.0,1.8,24.5,518.5,794.86,601.79
2016,1,31,15,30,864.0,72.0,1.6,24.0,479.0,750.94,572.72
2016,1,31,15,45,839.0,69.5,1.4,24.0,433.5,692.68,532.03
2016,1,31,16,0,814.0,67.0,1.2,24.0,388.0,634.13,489.74
2016,1,31,16,15,778.5,63.0,1.15,23.0,338.5,567.42,442.15
2016,1,31,16,30,743.0,59.0,1.1,22.0,289.0,502.22,393.56
2016,1,31,16,45,686.5,54.0,1.05,21.5,237.0,427.08,334.46
2016,1,31,17,0,630.0,49.0,1.0,21.0,185.0,356.5,276.46
2016,1,31,17,15,538.0,41.0,1.05,20.0,135.5,276.55,210.03
2016,1,31,17,30,446.0,33.0,1.1,19.0,86.0,204.15,147.18
2016,1,31,17,45,223.0,16.5,1.15,18.5,43.0,92.12,42.75
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
