Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.5,19.0,1.45,11.0,39.0,79.98,27.96
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,175.84,129.68
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,248.13,194.82
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,331.31,267.35
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,404.09,330.26
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,482.87,395.98
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,548.14,449.32
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,612.64,500.57
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,476.27,389.63
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,271.68,219.67
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,558.18,454.33
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,837.31,663.21
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,880.46,691.53
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,912.86,713.94
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,946.5,736.9
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,977.13,757.71
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,998.59,772.08
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,1016.45,784.04
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,1029.24,793.46
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,1038.31,800.47
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,1040.74,803.64
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,1039.35,804.27
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,1029.96,798.76
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,1016.87,790.77
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,996.32,777.52
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,972.39,761.88
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,951.45,747.76
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,918.01,724.56
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,874.89,694.18
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,829.7,662.1
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,779.43,624.95
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,727.88,586.61
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,663.68,538.21
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,603.96,490.7
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,537.1,437.04
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,472.41,383.81
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,395.11,319.22
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,323.63,257.98
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,243.45,189.07
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,173.36,127.47
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,79.5,40.35
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,93.3,38.16
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,210.16,157.2
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,282.91,224.9
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,369.52,302.05
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,441.61,365.79
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,518.06,430.78
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,585.78,487.58
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,655.02,543.93
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,715.27,590.86
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,768.86,630.81
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,821.32,668.87
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,872.14,705.18
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,915.18,733.85
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,955.49,760.16
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,990.27,783.68
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,1021.79,804.8
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,1044.62,818.47
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,1063.66,829.54
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,1077.13,837.65
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,1086.64,843.11
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,1088.56,842.21
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,1086.42,838.72
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,1077.19,831.73
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,1063.99,822.21
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,1044.51,808.92
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,1021.33,793.21
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,990.63,771.52
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,956.68,747.64
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,916.05,719.4
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,872.8,689.21
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,822.83,653.57
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,777.44,621.71
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,717.44,577.69
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,656.98,531.92
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,589.34,479.45
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,523.09,426.24
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,445.67,362.4
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,372.75,299.89
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,290.88,229.22
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,216.4,162.55
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,119.88,68.33
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,33.09,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,95.97,44.55
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,213.39,163.74
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,289.06,236.34
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,374.48,315.71
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,448.7,384.08
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,527.77,454.32
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,594.61,511.54
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,657.77,563.77
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,717.57,609.87
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,776.93,653.71
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,829.19,691.04
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,879.63,726.3
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,923.24,756.12
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,964.07,783.55
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,997.93,805.21
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,1028.42,824.26
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,1051.44,838.26
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,1070.56,849.53
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,1083.15,856.97
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,1091.7,861.71
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,1093.91,861.45
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,1092.0,858.51
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,1083.2,852.11
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,1070.38,843.09
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,1050.24,829.07
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,1026.37,812.58
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,996.91,792.19
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,964.09,769.45
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,922.92,740.98
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,879.19,710.44
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,829.96,676.15
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,778.92,640.05
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,725.1,600.08
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,664.58,553.56
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,597.46,499.62
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,531.53,445.3
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,455.73,380.22
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,383.97,316.36
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,300.03,241.76
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,225.07,172.73
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,135.37,82.64
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,48.99,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,97.99,49.3
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,220.71,168.37
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,296.04,238.76
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,380.75,314.78
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,452.52,377.42
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,528.26,440.36
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,596.05,495.09
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,665.14,548.65
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,720.06,587.7
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,779.34,628.07
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,832.21,663.98
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,883.27,698.09
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,926.52,726.28
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,967.07,752.4
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,1002.06,774.75
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,1033.7,794.79
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,1054.54,806.77
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,1071.26,816.2
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,1085.38,824.21
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,1095.5,829.71
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,1099.18,830.36
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,1098.74,828.57
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,1089.96,821.58
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,1077.14,812.2
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,1058.67,800.07
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,1036.33,785.57
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,1006.25,766.05
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,972.79,744.37
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,927.92,714.89
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,880.93,683.83
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,837.44,654.92
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,784.78,619.08
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,724.85,577.03
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,664.4,533.03
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,596.41,481.66
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,529.7,429.39
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,454.05,368.38
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,382.38,307.92
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,301.44,238.83
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,227.14,172.62
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,135.61,85.24
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,48.81,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,92.7,49.76
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,204.7,157.15
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,277.39,225.05
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,360.03,299.81
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,430.01,361.68
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,501.61,422.35
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,567.95,477.51
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,635.87,532.08
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,694.57,577.27
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,752.77,620.35
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,805.81,658.46
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,857.35,694.82
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,900.46,723.48
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,941.01,749.95
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,893.84,713.74
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,828.31,664.59
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,943.24,746.32
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,1040.67,812.0
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,988.86,773.93
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,928.31,730.68
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,890.91,702.55
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,846.36,667.55
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,960.25,751.11
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,1041.38,807.13
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,1022.01,793.6
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,999.11,778.58
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,969.34,758.48
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,945.16,742.43
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,899.48,710.96
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,851.91,678.03
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,801.56,643.43
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,749.75,607.24
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,689.26,563.02
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,632.18,518.88
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,564.8,465.9
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,499.26,412.69
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,423.73,349.8
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,353.02,288.76
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,271.39,218.04
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,199.31,153.57
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,116.32,75.7
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,34.72,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,37.29,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,119.6,68.37
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,211.9,163.09
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,285.29,232.68
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,366.08,307.68
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,438.55,373.72
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,515.52,441.38
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,582.41,498.98
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,650.73,555.97
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,713.5,605.97
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,770.21,648.87
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,823.17,688.88
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,874.46,727.1
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,919.2,758.46
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,961.48,787.59
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,996.11,811.96
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,1027.45,833.79
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,1051.59,848.89
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,1071.93,861.22
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,1085.57,869.78
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,1095.19,875.53
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,1098.24,875.3
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,1097.17,872.28
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,1088.91,865.6
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,1076.59,856.2
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,1057.75,842.26
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,1035.07,825.73
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,1004.85,803.83
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,971.22,779.56
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,928.46,748.56
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,883.4,715.8
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,833.61,680.09
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,788.24,647.44
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,729.38,603.05
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,669.81,556.9
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,603.05,502.77
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,537.34,448.49
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,463.11,384.97
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,392.34,322.2
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,309.65,249.03
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,235.36,181.07
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,150.45,100.06
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,63.38,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,31.12,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,112.67,67.86
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,202.81,157.27
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,275.67,224.89
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,358.43,299.43
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,432.84,365.15
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,510.39,431.04
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,577.06,486.6
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,645.26,541.54
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,707.59,588.66
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,769.92,633.07
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,822.79,670.72
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,866.67,701.27
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,910.13,730.31
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,951.1,757.22
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,985.31,779.74
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,1016.29,799.93
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,1038.78,814.11
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,1057.48,825.75
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,1070.95,832.98
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,1080.5,837.63
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,1083.72,838.06
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,1082.93,835.92
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,1074.33,829.31
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,1061.79,820.2
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,1043.59,806.22
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,1021.6,789.83
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,991.42,768.56
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,957.96,745.11
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,917.65,716.86
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,874.79,686.87
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,825.06,652.38
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,779.84,620.86
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,721.55,578.11
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,662.58,533.62
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,595.25,482.55
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,529.13,430.57
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,453.96,369.52
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,382.73,309.18
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,303.75,240.88
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,231.27,176.0
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,143.41,95.61
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,57.0,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,15.46,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,113.41,70.11
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,228.07,175.51
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,301.92,245.6
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,384.51,321.91
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,455.46,386.28
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,530.2,451.48
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,542.65,462.42
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,540.52,459.81
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,559.56,473.02
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,578.43,485.0
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,582.99,486.21
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,566.77,470.89
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,663.99,548.32
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,751.58,616.5
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,900.36,729.47
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,1031.02,824.64
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,1053.55,838.47
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,1072.06,850.11
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,1085.78,859.37
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,1095.47,865.92
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,1099.35,867.23
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,1099.09,865.79
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,1090.81,859.77
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,1078.43,851.06
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,1060.7,837.43
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,1039.01,821.16
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,1009.11,801.88
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,975.77,780.09
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,936.73,752.83
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,894.64,723.18
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,845.96,687.62
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,795.24,650.28
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,737.47,607.34
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,678.63,562.96
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,613.5,510.91
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,549.14,457.63
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,479.55,397.48
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,409.21,335.2
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,327.84,262.9
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,254.23,195.13
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,165.7,112.65
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,80.52,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,57.04,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,138.94,87.78
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,228.57,175.25
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,300.88,243.18
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,381.7,316.65
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,452.06,378.7
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,526.16,440.94
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,587.41,491.14
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,653.46,543.11
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,712.45,585.09
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,770.7,625.05
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,821.68,660.47
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,870.79,694.05
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,914.02,723.0
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,954.47,749.74
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,987.92,772.46
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,1018.0,792.83
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,1038.54,805.04
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,1054.93,814.5
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,1068.05,822.98
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,1077.2,828.9
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,1080.05,829.06
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,1078.85,826.66
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,1070.22,820.51
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,1057.61,811.86
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,1038.94,797.63
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,1016.47,781.02
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,987.23,760.95
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,954.65,738.66
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,913.87,711.01
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,870.58,681.48
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,821.66,647.57
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,770.95,612.14
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,714.11,570.82
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,661.45,531.67
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,595.6,481.27
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,530.77,429.97
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,458.1,370.63
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,388.79,311.72
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,309.11,243.6
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,237.36,179.82
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,154.94,105.31
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,79.71,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,52.94,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,135.7,87.72
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,219.57,167.61
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,292.28,234.62
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,373.81,307.49
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,444.07,368.57
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,518.23,430.22
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,584.07,483.37
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,651.16,535.57
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,705.34,575.21
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,763.78,616.25
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,815.36,650.88
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,865.21,683.58
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,908.7,711.47
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,949.53,737.17
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,983.04,757.16
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,1013.24,774.75
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,1037.2,788.0
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,1057.41,798.77
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,1070.48,805.29
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,1079.58,809.37
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,1081.74,809.06
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,1079.84,806.3
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,1072.31,801.12
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,1060.78,793.53
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,1041.35,779.85
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,1018.19,763.9
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,988.41,745.08
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,955.3,724.04
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,915.3,696.86
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,872.69,667.83
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,824.15,635.38
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,773.78,601.29
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,720.66,563.97
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,660.96,520.68
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,594.56,473.16
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,529.24,424.3
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,454.25,365.0
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,383.33,306.33
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,305.24,240.02
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,233.36,176.66
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,148.84,101.79
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,74.6,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,25.93,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,59.26,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,140.76,91.01
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,228.23,172.13
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,301.39,239.06
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,383.09,311.5
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,454.58,372.97
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,529.96,434.72
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,596.05,487.22
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,663.2,538.5
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,718.07,576.48
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,777.18,615.75
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,829.22,651.33
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,879.42,685.17
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,922.98,712.56
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,963.82,737.75
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,998.0,759.18
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,1028.78,778.16
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,1049.33,788.54
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,1065.82,796.23
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,1079.04,803.58
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,1088.26,808.65
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,1089.53,807.37
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,1086.71,803.65
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,1077.59,797.23
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,1064.49,788.39
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,1043.84,775.07
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,1019.55,759.51
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,988.99,739.19
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,955.18,716.77
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,914.4,689.91
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,871.07,661.23
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,828.91,633.59
