Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,15.5,12.5,3.1,12.0,13.5,13.57,0.0
2016,2,22,7,30,31.0,25.0,3.2,12.0,27.0,33.24,15.11
2016,2,22,7,45,79.5,47.0,3.35,12.5,59.5,72.33,51.99
2016,2,22,8,0,128.0,69.0,3.5,13.0,92.0,115.84,89.68
2016,2,22,8,15,167.5,89.0,3.45,13.5,129.5,165.47,132.88
2016,2,22,8,30,207.0,109.0,3.4,14.0,167.0,214.59,175.24
2016,2,22,8,45,103.5,67.0,3.35,14.5,96.0,126.61,102.7
2016,2,22,9,0,0.0,25.0,3.3,15.0,25.0,22.01,13.18
2016,2,22,9,15,0.0,37.5,3.1,15.5,37.5,33.07,22.52
2016,2,22,9,30,0.0,50.0,2.9,16.0,50.0,44.15,31.74
2016,2,22,9,45,0.0,86.0,2.75,16.5,86.0,76.15,58.29
2016,2,22,10,0,0.0,122.0,2.6,17.0,122.0,109.76,85.68
2016,2,22,10,15,2.0,152.0,2.4,17.5,153.5,139.85,109.78
2016,2,22,10,30,4.0,182.0,2.2,18.0,185.0,170.49,133.91
2016,2,22,10,45,4.5,188.0,2.05,18.5,191.0,176.58,138.12
2016,2,22,11,0,5.0,194.0,1.9,19.0,197.0,182.75,142.44
2016,2,22,11,15,13.5,232.5,1.75,19.0,242.0,228.6,178.44
2016,2,22,11,30,22.0,271.0,1.6,19.0,287.0,275.49,214.49
2016,2,22,11,45,39.0,304.0,1.45,19.5,333.0,344.14,266.14
2016,2,22,12,0,56.0,337.0,1.3,20.0,379.0,397.94,305.2
2016,2,22,12,15,92.0,357.5,1.1,20.0,427.0,457.37,348.6
2016,2,22,12,30,128.0,378.0,0.9,20.0,475.0,535.56,403.67
2016,2,22,12,45,169.0,378.5,0.75,20.5,506.5,577.82,431.79
2016,2,22,13,0,210.0,379.0,0.6,21.0,538.0,619.36,458.84
2016,2,22,13,15,290.0,358.0,0.55,21.0,575.0,692.59,509.61
2016,2,22,13,30,370.0,337.0,0.5,21.0,612.0,745.03,545.33
2016,2,22,13,45,360.0,331.0,0.45,21.5,594.0,722.77,528.35
2016,2,22,14,0,350.0,325.0,0.4,22.0,576.0,699.27,511.64
2016,2,22,14,15,579.0,230.0,0.45,22.0,627.5,816.71,596.55
2016,2,22,14,30,808.0,135.0,0.5,22.0,679.0,905.49,655.12
2016,2,22,14,45,784.5,137.0,0.6,22.0,644.5,866.74,632.09
2016,2,22,15,0,761.0,139.0,0.7,22.0,610.0,821.31,606.11
2016,2,22,15,15,742.0,135.0,0.8,21.5,570.0,771.58,577.69
2016,2,22,15,30,723.0,131.0,0.9,21.0,530.0,720.72,547.54
2016,2,22,15,45,697.0,126.0,1.05,21.0,484.5,662.92,509.64
2016,2,22,16,0,671.0,121.0,1.2,21.0,439.0,605.27,470.2
2016,2,22,16,15,636.0,114.5,1.2,20.5,389.5,540.94,423.92
2016,2,22,16,30,601.0,108.0,1.2,20.0,340.0,478.42,377.32
2016,2,22,16,45,554.5,98.5,1.3,20.0,288.5,409.14,323.51
2016,2,22,17,0,508.0,89.0,1.4,20.0,237.0,343.78,270.72
2016,2,22,17,15,438.0,77.0,1.45,19.0,185.5,268.77,209.42
2016,2,22,17,30,368.0,65.0,1.5,18.0,134.0,204.81,155.3
2016,2,22,17,45,266.5,48.0,1.6,17.5,89.0,135.09,96.6
2016,2,22,18,0,165.0,31.0,1.7,17.0,44.0,77.61,45.04
2016,2,22,18,15,82.5,15.5,2.0,16.5,22.0,26.6,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,123.0,13.0,5.45,11.5,22.0,29.29,0.0
2016,2,23,7,30,246.0,26.0,5.6,12.0,44.0,86.54,46.11
2016,2,23,7,45,389.0,36.0,5.75,12.5,93.5,153.85,109.97
2016,2,23,8,0,532.0,46.0,5.9,13.0,143.0,237.18,182.61
2016,2,23,8,15,266.0,62.5,6.2,13.0,111.0,181.17,145.71
2016,2,23,8,30,0.0,79.0,6.5,13.0,79.0,71.47,55.79
2016,2,23,8,45,0.0,54.0,6.8,13.5,54.0,47.67,35.34
2016,2,23,9,0,0.0,29.0,7.1,14.0,29.0,25.55,16.26
2016,2,23,9,15,0.0,58.5,7.3,14.0,58.5,51.67,38.49
2016,2,23,9,30,0.0,88.0,7.5,14.0,88.0,78.12,60.73
2016,2,23,9,45,0.0,97.0,7.7,14.0,97.0,86.36,67.46
2016,2,23,10,0,0.0,106.0,7.9,14.0,106.0,94.63,74.18
2016,2,23,10,15,0.0,95.0,8.1,14.0,95.0,84.32,65.35
2016,2,23,10,30,0.0,84.0,8.3,14.0,84.0,74.44,56.93
2016,2,23,10,45,5.0,151.0,8.55,14.0,154.5,141.12,112.42
2016,2,23,11,0,10.0,218.0,8.8,14.0,225.0,210.81,169.64
2016,2,23,11,15,179.0,272.5,8.9,14.0,400.5,454.72,372.68
2016,2,23,11,30,348.0,327.0,9.0,14.0,576.0,697.99,567.54
2016,2,23,11,45,264.5,350.5,9.15,14.0,542.5,650.08,526.69
2016,2,23,12,0,181.0,374.0,9.3,14.0,509.0,580.56,469.49
2016,2,23,12,15,101.0,329.5,9.3,13.5,405.0,434.49,352.51
2016,2,23,12,30,21.0,285.0,9.3,13.0,301.0,288.72,232.91
2016,2,23,12,45,240.0,298.0,9.35,13.0,481.0,577.06,471.94
2016,2,23,13,0,459.0,311.0,9.4,13.0,661.0,828.51,672.89
2016,2,23,13,15,230.5,237.5,9.4,13.0,413.5,497.67,409.0
2016,2,23,13,30,2.0,164.0,9.4,13.0,166.0,150.76,119.71
2016,2,23,13,45,3.0,170.0,9.4,13.0,172.5,157.45,125.54
2016,2,23,14,0,4.0,176.0,9.4,13.0,179.0,164.16,131.24
2016,2,23,14,15,8.5,204.0,9.35,12.5,210.5,195.58,157.75
2016,2,23,14,30,13.0,232.0,9.3,12.0,242.0,227.45,184.7
2016,2,23,14,45,12.0,220.5,9.3,12.0,229.0,215.13,174.8
2016,2,23,15,0,11.0,209.0,9.3,12.0,216.0,202.91,165.01
2016,2,23,15,15,5.5,162.5,9.2,11.5,166.0,152.7,123.62
2016,2,23,15,30,0.0,116.0,9.1,11.0,116.0,103.99,82.92
2016,2,23,15,45,108.0,162.5,9.05,11.0,214.0,246.08,206.11
2016,2,23,16,0,216.0,209.0,9.0,11.0,312.0,365.22,307.55
2016,2,23,16,15,199.5,190.5,8.8,10.5,277.5,324.57,273.82
2016,2,23,16,30,183.0,172.0,8.6,10.0,243.0,285.32,240.9
2016,2,23,16,45,174.5,147.5,8.45,9.5,207.5,245.02,206.59
2016,2,23,17,0,166.0,123.0,8.3,9.0,172.0,205.48,172.12
2016,2,23,17,15,145.5,99.0,8.05,8.5,135.5,162.54,133.98
2016,2,23,17,30,125.0,75.0,7.8,8.0,99.0,121.91,97.31
2016,2,23,17,45,93.0,52.5,7.6,8.0,67.0,82.18,61.48
2016,2,23,18,0,61.0,30.0,7.4,8.0,35.0,46.02,27.45
2016,2,23,18,15,30.5,15.0,7.4,7.5,17.5,18.24,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,204.0,12.5,5.1,4.5,28.5,40.36,0.0
2016,2,24,7,30,408.0,25.0,5.3,5.0,57.0,117.43,66.88
2016,2,24,7,45,522.5,34.5,5.5,5.5,109.5,186.27,136.25
2016,2,24,8,0,637.0,44.0,5.7,6.0,162.0,268.17,211.45
2016,2,24,8,15,702.0,50.0,5.9,6.5,220.0,340.43,279.53
2016,2,24,8,30,767.0,56.0,6.1,7.0,278.0,419.24,351.67
2016,2,24,8,45,816.0,58.0,6.35,8.0,336.0,491.55,415.87
2016,2,24,9,0,865.0,60.0,6.6,9.0,394.0,564.08,478.1
2016,2,24,9,15,892.0,63.0,6.55,9.5,448.0,630.28,533.29
2016,2,24,9,30,919.0,66.0,6.5,10.0,502.0,696.96,586.97
2016,2,24,9,45,945.0,65.0,6.5,10.5,552.0,758.27,632.65
2016,2,24,10,0,971.0,64.0,6.5,11.0,602.0,819.12,676.81
2016,2,24,10,15,984.0,65.5,6.4,11.5,644.5,871.65,713.38
2016,2,24,10,30,997.0,67.0,6.3,12.0,687.0,921.89,747.58
2016,2,24,10,45,1009.0,66.0,6.25,12.5,722.5,965.7,776.71
2016,2,24,11,0,1021.0,65.0,6.2,13.0,758.0,1006.56,803.35
2016,2,24,11,15,1027.5,66.0,6.15,13.5,785.5,1041.5,825.42
2016,2,24,11,30,1034.0,67.0,6.1,14.0,813.0,1072.72,844.68
2016,2,24,11,45,1030.5,73.5,6.05,14.5,831.5,1096.83,858.81
2016,2,24,12,0,1027.0,80.0,6.0,15.0,850.0,1116.52,869.84
2016,2,24,12,15,1029.0,80.0,5.9,15.0,860.0,1129.69,877.65
2016,2,24,12,30,1031.0,80.0,5.8,15.0,870.0,1138.54,882.61
2016,2,24,12,45,1032.5,79.0,5.75,15.5,870.5,1141.36,882.26
2016,2,24,13,0,1034.0,78.0,5.7,16.0,871.0,1139.78,879.08
2016,2,24,13,15,1032.5,78.0,5.6,16.0,862.0,1131.97,873.06
2016,2,24,13,30,1031.0,78.0,5.5,16.0,853.0,1119.83,864.26
2016,2,24,13,45,1028.0,76.5,5.4,16.0,835.0,1100.18,850.44
2016,2,24,14,0,1025.0,75.0,5.3,16.0,817.0,1076.39,833.94
2016,2,24,14,15,1019.0,74.0,5.2,16.0,790.5,1046.36,813.22
2016,2,24,14,30,1013.0,73.0,5.1,16.0,764.0,1012.61,789.98
2016,2,24,14,45,1005.0,71.5,5.05,16.0,729.0,972.96,762.98
2016,2,24,15,0,997.0,70.0,5.0,16.0,694.0,930.1,733.6
2016,2,24,15,15,984.5,68.5,4.85,16.0,652.0,880.63,698.59
2016,2,24,15,30,972.0,67.0,4.7,16.0,610.0,828.79,661.66
2016,2,24,15,45,955.5,64.5,4.6,16.0,561.5,770.82,620.13
2016,2,24,16,0,939.0,62.0,4.5,16.0,513.0,711.44,577.01
2016,2,24,16,15,914.5,59.0,3.95,15.0,459.5,645.44,525.92
2016,2,24,16,30,890.0,56.0,3.4,14.0,406.0,579.56,473.42
2016,2,24,16,45,854.0,52.5,2.85,13.5,349.0,507.7,413.48
2016,2,24,17,0,818.0,49.0,2.3,13.0,292.0,438.05,353.3
2016,2,24,17,15,759.5,44.0,2.05,12.0,233.5,362.18,287.44
2016,2,24,17,30,701.0,39.0,1.8,11.0,175.0,289.67,222.17
2016,2,24,17,45,594.5,31.5,1.6,10.0,121.0,207.46,149.11
2016,2,24,18,0,488.0,24.0,1.4,9.0,67.0,138.08,83.02
2016,2,24,18,15,244.0,12.0,1.4,8.5,33.5,47.38,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,203.5,12.5,2.7,6.0,29.5,40.28,0.0
2016,2,25,7,30,407.0,25.0,3.0,7.0,59.0,117.93,69.1
2016,2,25,7,45,520.0,34.5,3.3,8.0,112.0,185.73,134.61
2016,2,25,8,0,633.0,44.0,3.6,9.0,165.0,267.03,207.55
2016,2,25,8,15,697.0,50.0,3.6,9.5,222.5,338.66,273.34
2016,2,25,8,30,761.0,56.0,3.6,10.0,280.0,416.78,342.65
2016,2,25,8,45,800.0,61.0,3.6,11.0,336.5,487.09,402.68
2016,2,25,9,0,839.0,66.0,3.6,12.0,393.0,560.07,462.21
2016,2,25,9,15,865.5,69.0,3.6,12.5,446.5,625.28,514.15
2016,2,25,9,30,892.0,72.0,3.6,13.0,500.0,686.37,561.2
2016,2,25,9,45,910.0,75.0,3.6,14.0,548.0,745.42,602.1
2016,2,25,10,0,928.0,78.0,3.6,15.0,596.0,803.38,640.57
2016,2,25,10,15,941.5,80.0,3.55,15.5,638.0,855.14,674.59
2016,2,25,10,30,955.0,82.0,3.5,16.0,680.0,904.78,706.46
2016,2,25,10,45,963.5,84.0,3.45,16.5,714.5,947.62,733.03
2016,2,25,11,0,972.0,86.0,3.4,17.0,749.0,987.45,757.17
2016,2,25,11,15,978.5,87.0,3.35,17.0,775.5,1021.03,778.24
2016,2,25,11,30,985.0,88.0,3.3,17.0,802.0,1051.08,796.87
2016,2,25,11,45,987.5,89.5,3.25,17.5,820.0,1074.1,809.24
2016,2,25,12,0,990.0,91.0,3.2,18.0,838.0,1093.13,819.02
2016,2,25,12,15,991.5,91.5,3.2,18.0,846.5,1105.93,826.82
2016,2,25,12,30,993.0,92.0,3.2,18.0,855.0,1114.58,832.1
2016,2,25,12,45,991.0,92.5,3.25,18.0,854.5,1115.48,833.0
2016,2,25,13,0,989.0,93.0,3.3,18.0,854.0,1112.15,831.36
2016,2,25,13,15,986.0,92.5,3.3,18.0,844.5,1102.48,825.27
2016,2,25,13,30,983.0,92.0,3.3,18.0,835.0,1088.7,816.67
2016,2,25,13,45,976.5,92.0,3.35,18.0,816.5,1068.02,804.09
2016,2,25,14,0,970.0,92.0,3.4,18.0,798.0,1043.53,789.07
2016,2,25,14,15,962.5,91.0,3.45,18.0,771.0,1013.3,770.2
2016,2,25,14,30,955.0,90.0,3.5,18.0,744.0,979.63,748.94
2016,2,25,14,45,937.0,91.0,3.55,18.0,707.5,935.77,720.51
2016,2,25,15,0,919.0,92.0,3.6,18.0,671.0,889.57,690.2
2016,2,25,15,15,904.0,90.0,3.65,17.5,629.0,840.38,658.62
2016,2,25,15,30,889.0,88.0,3.7,17.0,587.0,795.3,629.46
2016,2,25,15,45,867.5,85.0,3.8,16.5,539.0,736.11,589.44
2016,2,25,16,0,846.0,82.0,3.9,16.0,491.0,676.21,546.99
2016,2,25,16,15,817.0,78.0,3.75,15.5,438.5,610.15,496.32
2016,2,25,16,30,788.0,74.0,3.6,15.0,386.0,544.88,444.61
2016,2,25,16,45,746.5,68.5,3.45,14.5,330.5,472.71,385.63
2016,2,25,17,0,705.0,63.0,3.3,14.0,275.0,403.52,326.94
2016,2,25,17,15,639.5,56.5,3.15,13.0,219.0,328.59,262.27
2016,2,25,17,30,574.0,50.0,3.0,12.0,163.0,259.14,200.29
2016,2,25,17,45,464.5,39.0,2.9,11.0,111.5,180.2,130.93
2016,2,25,18,0,355.0,28.0,2.8,10.0,60.0,114.88,71.05
2016,2,25,18,15,177.5,14.0,2.9,9.5,30.0,39.05,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,169.0,14.0,1.45,3.5,29.0,36.76,0.0
2016,2,26,7,30,338.0,28.0,1.5,4.0,58.0,108.86,67.27
2016,2,26,7,45,453.0,39.0,1.55,5.0,109.0,173.95,128.26
2016,2,26,8,0,568.0,50.0,1.6,6.0,160.0,253.4,198.87
2016,2,26,8,15,635.0,57.0,1.85,7.0,216.5,323.35,262.25
2016,2,26,8,30,702.0,64.0,2.1,8.0,273.0,398.95,328.62
2016,2,26,8,45,745.0,69.5,2.35,9.0,329.0,468.7,388.17
2016,2,26,9,0,788.0,75.0,2.6,10.0,385.0,541.63,448.03
2016,2,26,9,15,817.0,79.0,2.5,10.5,438.0,607.01,499.41
2016,2,26,9,30,846.0,83.0,2.4,11.0,491.0,673.19,549.31
2016,2,26,9,45,866.0,86.0,2.35,11.5,539.0,732.22,591.22
2016,2,26,10,0,886.0,89.0,2.3,12.0,587.0,790.41,630.28
2016,2,26,10,15,900.5,91.5,2.15,12.0,629.0,835.85,659.59
2016,2,26,10,30,915.0,94.0,2.0,12.0,671.0,885.34,691.13
2016,2,26,10,45,925.0,96.5,1.85,12.5,705.5,928.67,716.22
2016,2,26,11,0,935.0,99.0,1.7,13.0,740.0,969.22,738.7
2016,2,26,11,15,942.0,100.0,1.6,13.5,766.5,1002.25,756.29
2016,2,26,11,30,949.0,101.0,1.5,14.0,793.0,1031.91,771.39
2016,2,26,11,45,953.5,102.0,1.4,14.5,811.5,1055.58,782.35
2016,2,26,12,0,958.0,103.0,1.3,15.0,830.0,1075.47,790.78
2016,2,26,12,15,960.5,103.0,1.25,15.0,839.0,1088.33,797.19
2016,2,26,12,30,963.0,103.0,1.2,15.0,848.0,1097.17,801.26
2016,2,26,12,45,963.5,102.5,1.15,15.5,848.5,1099.34,799.84
2016,2,26,13,0,964.0,102.0,1.1,16.0,849.0,1097.41,796.09
2016,2,26,13,15,961.5,101.5,1.1,16.0,839.5,1088.35,790.72
2016,2,26,13,30,959.0,101.0,1.1,16.0,830.0,1075.26,783.07
2016,2,26,13,45,955.5,99.5,1.15,16.5,812.5,1056.11,771.38
2016,2,26,14,0,952.0,98.0,1.2,17.0,795.0,1033.12,757.39
2016,2,26,14,15,944.5,97.0,1.2,17.0,768.5,1003.23,739.5
2016,2,26,14,30,937.0,96.0,1.2,17.0,742.0,969.97,719.47
2016,2,26,14,45,927.0,94.0,1.3,17.0,707.5,930.2,696.7
2016,2,26,15,0,917.0,92.0,1.4,17.0,673.0,887.62,671.61
2016,2,26,15,15,902.0,89.5,1.4,17.0,631.0,837.87,639.81
2016,2,26,15,30,887.0,87.0,1.4,17.0,589.0,786.21,606.28
2016,2,26,15,45,867.0,84.0,1.45,17.0,541.5,734.11,572.34
2016,2,26,16,0,847.0,81.0,1.5,17.0,494.0,675.2,531.78
2016,2,26,16,15,818.5,77.0,1.35,16.5,441.5,609.36,482.91
2016,2,26,16,30,790.0,73.0,1.2,16.0,389.0,544.27,433.01
2016,2,26,16,45,747.5,68.5,1.1,15.5,333.0,472.55,376.54
2016,2,26,17,0,705.0,64.0,1.0,15.0,277.0,403.88,320.29
2016,2,26,17,15,640.5,57.0,1.05,14.0,221.0,328.77,257.97
2016,2,26,17,30,576.0,50.0,1.1,13.0,165.0,259.06,197.62
2016,2,26,17,45,466.0,39.5,1.15,12.0,113.5,180.43,129.95
2016,2,26,18,0,356.0,29.0,1.2,11.0,62.0,115.45,71.8
2016,2,26,18,15,178.0,14.5,1.25,10.5,31.0,39.36,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,154.0,15.0,2.5,7.0,29.0,35.55,0.0
2016,2,27,7,30,308.0,30.0,2.7,8.0,58.0,104.51,65.39
2016,2,27,7,45,414.5,42.5,2.9,9.0,108.0,167.12,122.53
2016,2,27,8,0,521.0,55.0,3.1,10.0,158.0,243.06,189.59
2016,2,27,8,15,588.5,63.0,3.3,11.0,213.5,311.66,251.09
2016,2,27,8,30,656.0,71.0,3.5,12.0,269.0,387.43,316.93
2016,2,27,8,45,696.0,77.5,3.75,13.0,323.5,454.23,373.66
2016,2,27,9,0,736.0,84.0,4.0,14.0,378.0,524.07,430.74
2016,2,27,9,15,766.5,89.0,4.05,14.5,430.0,586.98,480.93
2016,2,27,9,30,797.0,94.0,4.1,15.0,482.0,652.88,531.75
2016,2,27,9,45,815.5,98.5,4.2,16.0,528.5,710.32,573.36
2016,2,27,10,0,834.0,103.0,4.3,17.0,575.0,766.93,611.82
2016,2,27,10,15,850.0,105.5,4.35,17.5,616.5,818.16,646.54
2016,2,27,10,30,866.0,108.0,4.4,18.0,658.0,867.71,679.54
2016,2,27,10,45,875.0,111.5,4.45,18.5,691.5,910.25,707.14
2016,2,27,11,0,884.0,115.0,4.5,19.0,725.0,950.08,732.62
2016,2,27,11,15,891.5,116.5,4.5,19.0,751.5,983.31,754.36
2016,2,27,11,30,899.0,118.0,4.5,19.0,778.0,1003.29,766.97
2016,2,27,11,45,902.5,120.0,4.55,19.5,795.5,1026.1,780.65
2016,2,27,12,0,906.0,122.0,4.6,20.0,813.0,1045.28,791.88
2016,2,27,12,15,908.0,122.5,4.6,20.0,822.0,1057.61,799.66
2016,2,27,12,30,910.0,123.0,4.6,20.0,831.0,1066.11,805.06
2016,2,27,12,45,908.5,123.5,4.65,20.5,830.5,1067.21,804.54
2016,2,27,13,0,907.0,124.0,4.7,21.0,830.0,1064.42,801.62
2016,2,27,13,15,904.0,123.5,4.65,21.0,821.0,1055.17,795.16
2016,2,27,13,30,901.0,123.0,4.6,21.0,812.0,1042.14,786.35
2016,2,27,13,45,894.0,123.0,4.6,21.0,793.5,1022.02,773.37
2016,2,27,14,0,887.0,123.0,4.6,21.0,775.0,1008.69,765.19
2016,2,27,14,15,879.0,121.5,4.55,21.0,749.0,978.69,745.17
2016,2,27,14,30,871.0,120.0,4.5,21.0,723.0,945.52,723.11
2016,2,27,14,45,858.0,118.0,4.5,21.0,688.5,904.41,695.87
2016,2,27,15,0,845.0,116.0,4.5,21.0,654.0,860.88,666.76
2016,2,27,15,15,828.5,113.0,4.45,20.5,613.0,811.25,633.94
2016,2,27,15,30,812.0,110.0,4.4,20.0,572.0,760.02,599.49
2016,2,27,15,45,787.0,106.5,4.35,20.0,525.0,700.82,557.39
2016,2,27,16,0,762.0,103.0,4.3,20.0,478.0,644.12,514.6
2016,2,27,16,15,730.5,98.0,3.95,19.5,426.5,579.14,464.76
2016,2,27,16,30,699.0,93.0,3.6,19.0,375.0,515.46,414.55
2016,2,27,16,45,654.0,86.5,3.3,18.5,320.5,444.9,357.57
2016,2,27,17,0,609.0,80.0,3.0,18.0,266.0,377.94,301.72
2016,2,27,17,15,541.5,70.5,2.75,17.0,212.0,303.01,238.6
2016,2,27,17,30,474.0,61.0,2.5,16.0,158.0,235.28,179.85
2016,2,27,17,45,367.5,47.5,2.3,15.0,108.5,160.77,116.16
2016,2,27,18,0,261.0,34.0,2.1,14.0,59.0,98.85,62.37
2016,2,27,18,15,130.5,17.0,2.2,14.0,29.5,39.25,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,28.5,36.83,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,57.0,91.4,58.66
2016,2,28,7,45,328.5,51.0,4.5,13.0,106.0,150.92,110.46
2016,2,28,8,0,443.0,65.0,4.8,14.0,155.0,226.98,176.0
2016,2,28,8,15,221.5,57.0,5.2,14.5,102.0,156.56,125.0
2016,2,28,8,30,0.0,49.0,5.6,15.0,49.0,43.24,31.34
2016,2,28,8,45,0.0,52.0,6.05,16.0,52.0,45.9,33.45
2016,2,28,9,0,0.0,55.0,6.5,17.0,55.0,48.56,35.45
2016,2,28,9,15,0.0,91.0,6.55,17.5,91.0,81.0,62.4
2016,2,28,9,30,0.0,127.0,6.6,18.0,127.0,114.79,90.03
2016,2,28,9,45,0.0,139.5,6.7,19.0,139.5,126.39,98.87
2016,2,28,10,0,0.0,152.0,6.8,20.0,152.0,138.04,107.66
2016,2,28,10,15,26.0,215.0,6.7,20.0,231.5,231.22,183.19
2016,2,28,10,30,52.0,278.0,6.6,20.0,311.0,321.25,254.69
2016,2,28,10,45,38.0,273.0,6.5,20.5,298.5,304.61,240.03
2016,2,28,11,0,24.0,268.0,6.4,21.0,286.0,272.58,213.57
2016,2,28,11,15,30.0,288.5,6.2,21.5,311.0,315.22,246.21
2016,2,28,11,30,36.0,309.0,6.0,22.0,336.0,343.61,267.34
2016,2,28,11,45,36.0,316.0,5.85,22.5,343.5,351.68,272.57
2016,2,28,12,0,36.0,323.0,5.7,23.0,351.0,359.68,277.79
2016,2,28,12,15,34.5,323.5,5.5,23.0,350.5,358.99,276.88
2016,2,28,12,30,33.0,324.0,5.3,23.0,350.0,358.18,275.94
2016,2,28,12,45,192.5,344.0,5.1,23.5,494.5,559.73,431.48
2016,2,28,13,0,352.0,364.0,4.9,24.0,639.0,760.75,578.11
2016,2,28,13,15,415.0,334.0,4.7,24.0,655.0,788.32,597.86
2016,2,28,13,30,478.0,304.0,4.5,24.0,671.0,829.62,627.44
2016,2,28,13,45,418.0,319.5,4.35,24.0,635.5,763.8,579.48
2016,2,28,14,0,358.0,335.0,4.2,24.0,600.0,714.78,543.36
2016,2,28,14,15,348.5,325.0,4.1,24.0,575.5,685.91,523.2
2016,2,28,14,30,339.0,315.0,4.0,24.0,551.0,656.1,502.18
2016,2,28,14,45,568.5,223.0,3.9,24.0,597.0,761.73,584.35
2016,2,28,15,0,798.0,131.0,3.8,24.0,643.0,836.95,639.69
2016,2,28,15,15,780.5,127.5,3.7,24.0,602.5,791.68,608.25
2016,2,28,15,30,763.0,124.0,3.6,24.0,562.0,740.74,573.31
2016,2,28,15,45,741.0,119.0,3.5,24.0,515.5,683.85,532.81
2016,2,28,16,0,719.0,114.0,3.4,24.0,469.0,626.69,490.68
2016,2,28,16,15,686.0,108.5,3.05,23.0,418.0,562.2,443.02
2016,2,28,16,30,653.0,103.0,2.7,22.0,367.0,499.25,395.06
2016,2,28,16,45,610.0,94.5,2.35,21.5,314.0,429.97,340.03
2016,2,28,17,0,567.0,86.0,2.0,21.0,261.0,364.2,286.15
2016,2,28,17,15,498.5,76.0,1.95,20.0,207.5,290.75,225.83
2016,2,28,17,30,430.0,66.0,1.9,19.0,154.0,222.65,168.24
2016,2,28,17,45,328.5,51.0,1.85,18.5,106.5,151.53,108.31
2016,2,28,18,0,227.0,36.0,1.8,18.0,59.0,93.28,58.79
2016,2,28,18,15,113.5,18.0,1.85,17.5,29.5,37.7,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,64.5,20.5,1.7,14.5,27.0,31.34,0.0
2016,2,29,7,30,129.0,41.0,1.9,15.0,54.0,73.78,48.54
2016,2,29,7,45,229.5,60.5,2.1,16.0,101.5,133.82,98.38
2016,2,29,8,0,330.0,80.0,2.3,17.0,149.0,202.99,156.31
2016,2,29,8,15,165.0,70.5,2.35,17.5,105.0,141.66,111.45
2016,2,29,8,30,0.0,61.0,2.4,18.0,61.0,53.89,39.9
2016,2,29,8,45,0.0,85.5,2.45,18.5,85.5,76.41,58.64
2016,2,29,9,0,0.0,110.0,2.5,19.0,110.0,99.29,77.25
2016,2,29,9,15,0.0,125.5,2.6,19.5,125.5,113.65,88.58
2016,2,29,9,30,0.0,141.0,2.7,20.0,141.0,128.08,99.82
2016,2,29,9,45,5.5,171.0,2.8,20.5,174.5,160.68,125.68
2016,2,29,10,0,11.0,201.0,2.9,21.0,208.0,194.07,151.75
2016,2,29,10,15,13.0,214.5,2.95,21.5,223.0,208.89,162.75
2016,2,29,10,30,15.0,228.0,3.0,22.0,238.0,223.93,173.87
2016,2,29,10,45,14.0,231.5,3.15,22.5,241.5,226.58,175.23
2016,2,29,11,0,13.0,235.0,3.3,23.0,245.0,229.2,176.63
2016,2,29,11,15,13.5,243.5,3.3,23.0,254.0,238.14,183.28
2016,2,29,11,30,14.0,252.0,3.3,23.0,263.0,247.11,189.96
2016,2,29,11,45,414.0,208.5,3.35,23.5,528.0,654.95,505.57
2016,2,29,12,0,814.0,165.0,3.4,24.0,793.0,1012.2,751.72
2016,2,29,12,15,816.5,165.5,3.45,24.0,801.5,1024.29,756.58
2016,2,29,12,30,819.0,166.0,3.5,24.0,810.0,1032.8,762.22
2016,2,29,12,45,825.0,162.5,3.55,24.0,811.5,1037.01,765.22
2016,2,29,13,0,831.0,159.0,3.6,24.0,813.0,1037.5,765.96
2016,2,29,13,15,548.0,268.5,3.65,24.0,698.0,867.17,649.48
2016,2,29,13,30,265.0,378.0,3.7,24.0,583.0,681.79,513.64
2016,2,29,13,45,541.0,265.5,3.75,24.0,671.5,841.5,635.44
2016,2,29,14,0,817.0,153.0,3.8,24.0,760.0,973.52,728.23
2016,2,29,14,15,807.5,151.0,3.8,24.0,734.0,942.85,707.34
2016,2,29,14,30,798.0,149.0,3.8,24.0,708.0,909.32,685.73
2016,2,29,14,45,749.5,162.5,3.85,24.0,668.0,861.43,654.36
2016,2,29,15,0,701.0,176.0,3.9,24.0,628.0,807.24,618.26
2016,2,29,15,15,681.5,171.0,3.9,23.5,587.5,757.54,585.18
2016,2,29,15,30,662.0,166.0,3.9,23.0,547.0,706.92,550.44
2016,2,29,15,45,632.5,160.5,3.9,23.0,501.0,647.97,507.65
2016,2,29,16,0,603.0,155.0,3.9,23.0,455.0,585.2,461.2
2016,2,29,16,15,567.0,146.5,3.65,22.5,405.0,521.68,413.27
2016,2,29,16,30,531.0,138.0,3.4,22.0,355.0,460.43,365.84
2016,2,29,16,45,484.5,126.0,3.15,22.0,303.0,392.85,311.65
2016,2,29,17,0,438.0,114.0,2.9,22.0,251.0,329.6,259.68
2016,2,29,17,15,370.5,99.0,2.65,21.0,199.0,259.75,202.44
2016,2,29,17,30,303.0,84.0,2.4,20.0,147.0,197.63,150.42
2016,2,29,17,45,220.5,63.0,2.2,19.0,101.5,129.32,93.65
2016,2,29,18,0,138.0,42.0,2.0,18.0,56.0,76.5,49.71
2016,2,29,18,15,69.0,21.0,2.0,18.0,28.0,32.41,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,111.5,20.0,3.5,16.5,31.5,39.62,0.21
2016,3,1,7,30,223.0,40.0,3.7,17.0,63.0,95.56,62.36
2016,3,1,7,45,344.0,53.0,3.95,17.5,113.5,156.74,113.42
2016,3,1,8,0,465.0,66.0,4.2,18.0,164.0,235.65,180.22
2016,3,1,8,15,495.0,75.5,4.4,18.5,207.0,288.09,227.33
2016,3,1,8,30,525.0,85.0,4.6,19.0,250.0,343.27,275.4
2016,3,1,8,45,498.5,109.0,4.8,20.0,288.5,382.59,308.63
2016,3,1,9,0,472.0,133.0,5.0,21.0,327.0,422.18,340.25
2016,3,1,9,15,523.0,139.0,5.1,21.0,379.5,486.89,392.26
2016,3,1,9,30,574.0,145.0,5.2,21.0,432.0,560.92,450.25
2016,3,1,9,45,715.5,120.5,5.3,21.5,512.0,666.45,531.67
2016,3,1,10,0,857.0,96.0,5.4,22.0,592.0,778.1,613.12
2016,3,1,10,15,873.0,98.0,5.5,22.0,634.0,829.64,649.09
2016,3,1,10,30,889.0,100.0,5.6,22.0,676.0,872.12,678.53
2016,3,1,10,45,906.5,99.5,5.75,22.5,712.5,917.76,709.02
2016,3,1,11,0,924.0,99.0,5.9,23.0,749.0,961.13,737.65
2016,3,1,11,15,931.5,100.0,6.0,23.0,775.5,994.24,760.15
2016,3,1,11,30,939.0,101.0,6.1,23.0,802.0,1024.01,780.42
2016,3,1,11,45,947.5,100.0,6.25,23.0,821.0,1049.0,797.8
2016,3,1,12,0,956.0,99.0,6.4,23.0,840.0,1070.35,812.81
2016,3,1,12,15,958.0,99.0,6.45,23.0,849.0,1082.48,820.96
2016,3,1,12,30,960.0,99.0,6.5,23.0,858.0,1090.57,826.54
2016,3,1,12,45,962.5,97.5,6.55,23.0,858.5,1093.39,828.69
2016,3,1,13,0,965.0,96.0,6.6,23.0,859.0,1092.08,828.19
2016,3,1,13,15,963.0,95.5,6.55,23.0,850.0,1083.23,822.03
2016,3,1,13,30,961.0,95.0,6.5,23.0,841.0,1070.32,813.27
2016,3,1,13,45,958.0,93.5,6.5,23.0,823.0,1051.31,800.76
2016,3,1,14,0,955.0,92.0,6.5,23.0,805.0,1028.43,785.7
2016,3,1,14,15,948.5,91.0,6.45,23.0,779.0,999.08,765.89
2016,3,1,14,30,942.0,90.0,6.4,23.0,753.0,966.28,743.72
2016,3,1,14,45,921.0,93.5,6.35,23.0,716.5,922.56,713.77
2016,3,1,15,0,900.0,97.0,6.3,23.0,680.0,876.73,682.18
2016,3,1,15,15,885.5,94.5,6.2,22.5,638.5,827.71,649.13
2016,3,1,15,30,871.0,92.0,6.1,22.0,597.0,782.69,618.66
2016,3,1,15,45,856.0,87.5,6.05,22.0,550.5,726.91,578.76
2016,3,1,16,0,841.0,83.0,6.0,22.0,504.0,669.88,536.29
2016,3,1,16,15,814.0,79.0,5.7,21.5,452.0,605.03,486.06
2016,3,1,16,30,787.0,75.0,5.4,21.0,400.0,540.8,434.95
2016,3,1,16,45,755.0,69.0,5.1,20.5,345.5,472.85,379.39
2016,3,1,17,0,723.0,63.0,4.8,20.0,291.0,406.87,323.6
2016,3,1,17,15,663.0,56.5,4.35,19.0,234.5,331.71,259.33
2016,3,1,17,30,603.0,50.0,3.9,18.0,178.0,263.68,199.37
2016,3,1,17,45,507.0,40.0,3.45,17.0,125.5,188.05,133.67
2016,3,1,18,0,411.0,30.0,3.0,16.0,73.0,124.28,77.98
2016,3,1,18,15,205.5,15.0,2.9,15.5,36.5,48.24,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.5,16.5,2.15,8.5,37.5,50.04,8.43
2016,3,2,7,30,399.0,33.0,2.3,9.0,75.0,126.12,83.01
2016,3,2,7,45,495.0,43.0,2.5,10.0,128.0,189.55,139.4
2016,3,2,8,0,591.0,53.0,2.7,11.0,181.0,264.76,206.04
2016,3,2,8,15,651.5,60.0,3.1,12.0,237.5,333.9,267.91
2016,3,2,8,30,712.0,67.0,3.5,13.0,294.0,408.28,332.41
2016,3,2,8,45,746.0,73.0,3.9,14.0,348.5,474.74,388.65
2016,3,2,9,0,780.0,79.0,4.3,15.0,403.0,543.38,444.78
2016,3,2,9,15,807.0,83.0,4.3,15.5,455.5,607.27,495.24
2016,3,2,9,30,834.0,87.0,4.3,16.0,508.0,671.77,544.45
2016,3,2,9,45,846.5,92.5,4.3,16.5,553.5,727.72,584.74
2016,3,2,10,0,859.0,98.0,4.3,17.0,599.0,782.21,622.0
2016,3,2,10,15,872.5,100.5,4.3,17.5,640.0,832.39,655.42
2016,3,2,10,30,886.0,103.0,4.3,18.0,681.0,873.22,681.71
2016,3,2,10,45,889.0,108.0,4.35,18.5,713.0,912.05,706.56
2016,3,2,11,0,892.0,113.0,4.4,19.0,745.0,947.72,729.08
2016,3,2,11,15,898.5,114.5,4.45,19.5,770.5,979.55,748.83
2016,3,2,11,30,905.0,116.0,4.5,20.0,796.0,1008.11,766.28
2016,3,2,11,45,901.5,121.0,4.55,20.5,811.0,1027.24,777.31
2016,3,2,12,0,898.0,126.0,4.6,21.0,826.0,1042.47,785.84
2016,3,2,12,15,899.5,126.5,4.6,21.5,834.5,1054.0,791.52
2016,3,2,12,30,901.0,127.0,4.6,22.0,843.0,1061.71,794.78
2016,3,2,12,45,889.0,133.5,4.7,22.5,840.0,1058.3,791.74
2016,3,2,13,0,877.0,140.0,4.8,23.0,837.0,1063.14,794.46
2016,3,2,13,15,873.5,139.5,4.8,23.0,827.0,1053.13,787.96
2016,3,2,13,30,870.0,139.0,4.8,23.0,817.0,1039.35,779.17
2016,3,2,13,45,855.0,142.5,4.85,23.5,796.5,1014.99,762.26
2016,3,2,14,0,840.0,146.0,4.9,24.0,776.0,987.4,743.3
2016,3,2,14,15,830.5,144.0,4.95,24.0,749.0,956.12,723.32
2016,3,2,14,30,821.0,142.0,5.0,24.0,722.0,921.91,701.24
2016,3,2,14,45,816.0,135.0,5.05,24.0,689.5,883.63,676.18
2016,3,2,15,0,811.0,128.0,5.1,24.0,657.0,842.55,648.96
2016,3,2,15,15,793.5,125.0,5.05,23.5,616.0,793.04,616.12
2016,3,2,15,30,776.0,122.0,5.0,23.0,575.0,745.55,584.33
2016,3,2,15,45,743.5,121.0,5.0,23.0,526.5,684.8,540.31
2016,3,2,16,0,711.0,120.0,5.0,23.0,478.0,624.63,495.1
2016,3,2,16,15,679.0,114.0,4.8,22.5,427.0,560.45,446.22
2016,3,2,16,30,647.0,108.0,4.6,22.0,376.0,497.74,397.18
2016,3,2,16,45,597.5,101.0,4.4,22.0,322.0,426.94,339.76
2016,3,2,17,0,548.0,94.0,4.2,22.0,268.0,360.35,284.4
2016,3,2,17,15,482.0,83.0,4.0,21.0,215.0,285.2,222.16
2016,3,2,17,30,416.0,72.0,3.8,20.0,162.0,221.12,167.52
2016,3,2,17,45,314.5,56.5,3.65,19.5,113.0,150.69,108.21
2016,3,2,18,0,213.0,41.0,3.5,19.0,64.0,93.12,60.32
2016,3,2,18,15,106.5,20.5,3.65,18.5,32.0,38.8,2.86
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
