Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,30,980.0,101.0,3.3,20.0,953.0,1052.49,781.94
2016,4,2,11,45,981.5,102.0,3.35,20.5,968.0,1071.11,792.3
2016,4,2,12,0,983.0,103.0,3.4,21.0,983.0,1085.66,800.12
2016,4,2,12,15,984.0,103.5,3.4,21.0,989.5,1095.06,805.83
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,1100.29,809.01
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,1098.79,808.44
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,1093.11,805.35
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,1081.26,797.97
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,1065.32,788.08
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,1042.99,774.1
2016,4,2,14,0,968.0,102.0,3.5,21.0,924.0,1016.85,757.69
2016,4,2,14,15,961.5,100.5,3.45,21.0,894.5,984.64,736.88
2016,4,2,14,30,955.0,99.0,3.4,21.0,865.0,948.99,713.77
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,906.05,685.92
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,860.67,656.19
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,810.95,622.85
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,759.19,587.71
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,702.28,547.32
2016,4,2,16,0,868.0,90.0,3.2,21.0,601.0,647.12,506.06
2016,4,2,16,15,845.0,86.5,3.0,20.5,546.5,583.65,457.88
2016,4,2,16,30,822.0,83.0,2.8,20.0,492.0,520.47,408.42
2016,4,2,16,45,790.5,78.5,2.6,20.0,434.0,452.99,353.35
2016,4,2,17,0,759.0,74.0,2.4,20.0,376.0,387.51,298.26
2016,4,2,17,15,712.5,68.5,2.05,18.5,316.5,318.28,240.24
2016,4,2,17,30,666.0,63.0,1.7,17.0,257.0,252.82,183.79
2016,4,2,17,45,592.5,55.0,1.4,16.0,199.5,184.82,125.67
2016,4,2,18,0,519.0,47.0,1.1,15.0,142.0,125.67,76.7
2016,4,2,18,15,391.5,35.5,1.1,14.5,92.0,67.79,35.13
2016,4,2,18,30,264.0,24.0,1.1,14.0,42.0,26.15,8.8
2016,4,2,18,45,132.0,12.0,1.15,13.5,21.0,10.91,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,10.91,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,33.57,14.46
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,83.71,46.26
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,138.14,88.4
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,203.82,143.89
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,267.78,200.37
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,338.5,261.77
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,404.27,317.82
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,472.96,374.04
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,538.08,424.49
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,604.14,473.3
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,661.93,515.46
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,721.5,557.22
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,775.94,592.27
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,828.66,624.74
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,875.49,654.14
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,919.75,681.42
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,958.62,704.03
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,994.24,724.32
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,1023.52,742.46
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,1049.1,758.34
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,1068.4,769.48
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,1083.7,778.23
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,1092.95,784.22
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,1098.06,787.81
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,1096.49,786.44
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,1090.76,782.63
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,1078.92,775.52
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,1063.02,766.02
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,1041.2,753.4
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,1015.56,738.36
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,983.44,718.65
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,947.92,696.69
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,907.06,671.08
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,863.36,643.38
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,813.35,611.94
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,761.29,578.62
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,704.57,539.5
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,646.72,497.45
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,586.54,452.41
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,523.76,404.06
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,456.1,349.94
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,390.38,295.66
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,320.2,238.02
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,253.73,181.73
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,186.02,124.63
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,127.01,76.43
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,68.75,35.29
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,26.65,9.62
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,11.37,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,11.82,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,34.6,15.75
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,83.86,47.23
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,137.96,89.1
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,203.21,143.99
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,266.24,199.6
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,335.45,259.84
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,401.33,316.39
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,469.47,372.85
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,533.82,424.55
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,599.19,475.2
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,659.06,519.86
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,714.62,560.08
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,768.57,595.53
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,820.88,628.17
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,867.09,656.78
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,910.74,683.09
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,948.45,704.88
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,982.96,724.17
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,1011.72,739.77
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,1036.85,752.87
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,1055.78,761.92
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,1070.79,768.47
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,1079.29,772.49
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,1083.74,774.08
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,1082.6,770.78
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,1077.39,765.1
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,1065.15,756.72
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,1048.95,746.05
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,1026.93,732.42
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,1001.18,716.56
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,969.07,696.19
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,933.66,673.76
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,892.94,648.35
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,849.45,621.0
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,800.24,589.62
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,749.05,556.58
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,692.94,518.34
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,638.67,479.62
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,575.97,434.43
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,513.61,387.93
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,446.97,336.81
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,382.27,285.2
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,312.65,229.15
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,248.35,175.6
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,181.83,120.45
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,123.91,73.88
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,66.91,34.16
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,25.73,9.65
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,12.17,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,36.72,16.74
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,87.03,48.1
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,141.71,90.22
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,207.16,145.17
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,270.52,200.71
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,340.31,260.81
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,406.01,316.5
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,474.52,372.4
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,538.31,422.81
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,602.91,471.95
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,659.68,514.37
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,718.09,556.61
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,772.03,591.89
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,824.27,624.62
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,870.73,655.54
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,914.61,684.52
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,952.5,708.19
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,987.17,729.6
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,1016.05,748.29
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,1041.27,764.63
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,1060.24,775.45
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,1075.26,784.08
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,1083.76,789.73
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,1088.17,792.89
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,1085.94,792.37
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,1079.61,789.33
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,1067.72,782.31
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,1051.83,772.79
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,1029.16,758.84
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,1002.78,742.46
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,970.45,721.35
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,934.8,697.99
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,893.59,671.07
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,849.7,642.12
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,800.33,609.78
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,748.97,575.62
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,652.58,504.04
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,559.94,433.66
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,542.06,420.74
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,511.76,396.64
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,444.96,343.08
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,380.37,289.63
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,311.0,231.45
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,246.98,176.45
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,180.27,120.35
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,122.49,73.57
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,66.41,34.28
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,25.93,10.46
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,6.37,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,12.13,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,36.8,20.89
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,77.15,49.63
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,98.0,70.98
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,107.3,82.85
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,141.32,110.8
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,182.66,144.73
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,227.95,181.63
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,277.01,221.24
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,416.34,332.92
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,578.2,460.52
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,637.64,507.15
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,697.01,553.08
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,665.19,524.11
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,602.85,471.41
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,755.08,590.43
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,897.08,693.99
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,862.69,665.66
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,795.51,609.8
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,924.51,707.23
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,1037.64,784.26
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,1062.0,797.85
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,1082.68,809.4
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,1093.67,815.69
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,1100.53,819.35
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,1104.08,819.67
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,1103.32,817.27
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,1090.51,808.24
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,1073.55,796.65
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,1053.23,781.77
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,1028.77,764.26
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,996.09,744.37
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,959.87,722.0
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,913.89,691.31
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,865.93,659.08
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,815.59,624.39
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,763.18,587.98
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,707.78,547.92
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,650.68,504.93
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,588.86,457.42
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,524.69,407.15
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,457.67,353.1
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,391.93,298.26
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,322.16,239.21
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,256.62,182.44
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,189.07,124.97
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,128.12,75.14
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,68.95,34.02
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,25.34,10.18
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,17.93,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,37.22,21.55
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,75.64,47.34
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,118.67,81.73
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,167.41,122.71
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,215.33,163.78
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,266.76,207.22
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,309.72,243.46
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,343.53,270.9
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,471.98,371.33
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,614.88,480.47
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,628.33,488.61
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,624.73,483.57
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,640.21,491.42
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,651.45,495.42
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,790.39,598.55
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,926.3,690.59
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,963.01,711.84
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,996.23,731.26
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,1024.24,747.15
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,1048.5,760.56
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,1060.55,766.11
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,1067.96,768.85
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,1038.28,748.76
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,980.17,707.91
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,957.09,691.64
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,930.69,672.96
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,909.02,658.03
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,885.08,641.6
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,885.44,643.15
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,881.52,641.7
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,812.69,594.25
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,745.03,547.47
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,728.39,537.7
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,707.37,524.41
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,726.4,541.53
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,723.33,542.63
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,657.88,495.73
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,594.52,449.71
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,550.88,417.49
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,504.15,381.59
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,436.52,328.53
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,371.68,276.24
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,304.23,222.26
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,241.76,170.8
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,176.36,117.48
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,120.11,73.17
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,66.07,35.85
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,25.84,11.78
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,18.79,0.0
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,40.18,23.67
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,83.83,52.74
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,132.15,90.28
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,190.46,138.8
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,227.12,174.15
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,252.7,198.78
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,321.8,256.08
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,395.53,316.66
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,449.76,360.34
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,505.22,403.82
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,545.46,433.96
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,581.27,459.69
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,626.52,492.45
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,670.76,523.69
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,676.36,523.7
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,665.6,511.79
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,678.97,518.81
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,689.55,523.59
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,695.29,526.09
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,698.82,527.04
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,760.38,571.41
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,833.46,622.39
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,774.54,577.38
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,710.28,529.11
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,757.13,561.48
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,788.47,582.6
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,670.64,498.03
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,567.73,422.69
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,553.56,413.23
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,538.8,402.98
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,492.73,370.12
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,459.6,346.39
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,523.14,395.79
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,578.32,437.98
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,472.41,360.37
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,374.75,287.5
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,424.77,328.35
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,461.09,357.27
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,480.39,373.32
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,477.03,370.38
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,412.95,319.28
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,351.84,269.24
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,286.78,215.35
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,227.13,165.05
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,163.08,112.54
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,111.77,72.17
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,62.46,36.86
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,26.13,14.76
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.82,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.5,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,10.54,2.98
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,17.58,9.21
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,26.41,16.89
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,35.26,24.48
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,45.01,32.68
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,54.78,40.75
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,37.5,26.0
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,20.27,11.4
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,151.02,119.49
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,289.7,229.9
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,169.7,133.34
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,46.03,32.13
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,166.85,129.69
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,301.62,234.56
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,257.89,199.46
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,222.75,171.35
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,196.91,150.75
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,171.03,130.12
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,119.14,89.29
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,67.65,48.44
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,103.42,76.64
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,139.53,104.74
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,352.88,269.94
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,566.27,427.44
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,644.01,483.67
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,706.23,528.63
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,869.38,651.6
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,994.14,740.49
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,867.04,650.71
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,727.85,547.5
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,659.58,498.46
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,582.45,442.11
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,568.09,433.25
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,551.68,422.52
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,644.14,496.48
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,698.81,540.84
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,643.51,499.57
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,588.04,457.73
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,527.8,411.75
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,468.78,365.49
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,406.03,315.2
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,345.88,265.6
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,279.42,210.09
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,221.81,161.21
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,162.55,111.91
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,111.76,71.44
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,63.25,37.31
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,28.62,16.69
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,15.46,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,10.46,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,18.69,4.21
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,43.84,25.87
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,87.22,55.41
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,134.85,91.94
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,192.61,139.37
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,137.82,103.99
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,45.9,32.93
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,72.13,54.57
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,98.56,75.99
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,117.97,91.19
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,137.51,106.23
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,145.48,112.05
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,153.57,117.94
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,226.21,174.91
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,310.42,239.59
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,237.37,182.07
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,173.18,131.34
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,400.9,308.25
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,621.16,471.04
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,731.97,553.26
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,846.0,636.32
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,722.76,543.85
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,591.34,444.17
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,594.57,447.82
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,597.04,450.57
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,456.91,346.59
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,319.08,241.95
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,331.19,251.36
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,356.19,270.16
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,444.8,337.68
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,543.73,411.04
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,334.2,255.31
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,139.67,104.79
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,251.38,192.28
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,357.77,273.55
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,371.43,285.0
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,382.33,294.43
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,303.04,233.72
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,222.52,171.29
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,356.63,279.49
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,450.77,351.86
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,271.94,211.42
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,126.83,97.52
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,183.44,139.79
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,209.58,153.44
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,150.3,105.57
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,103.55,69.5
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,59.99,37.81
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,27.8,16.19
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,15.01,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.91,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.75,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,4.82,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,7.9,0.91
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,11.86,4.29
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,15.83,7.64
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,124.88,93.82
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,252.64,195.46
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,301.99,235.98
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,353.18,277.13
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,444.38,348.11
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,548.23,427.2
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,604.43,468.53
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,661.03,509.0
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,716.29,547.97
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,769.69,584.43
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,814.6,612.1
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,857.56,637.98
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,898.16,661.92
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,936.7,683.97
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,955.15,693.51
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,979.7,706.98
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,1000.96,716.97
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,1018.86,724.63
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,1027.75,728.44
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,1032.92,730.01
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,914.75,651.02
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,764.0,543.94
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,904.62,645.25
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,1005.97,710.36
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,986.28,696.19
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,962.83,680.94
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,932.41,662.27
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,898.8,641.59
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,859.69,617.74
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,817.96,592.0
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,770.22,562.79
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,724.7,534.2
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,670.92,496.99
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,615.64,457.76
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,554.71,413.66
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,494.13,368.39
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,429.55,318.7
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,366.62,268.56
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,299.54,214.02
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,237.83,162.74
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,173.62,110.71
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,117.68,67.42
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,63.93,32.07
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,24.8,13.74
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,11.37,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,19.58,7.56
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,45.82,26.51
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,90.66,56.64
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,120.75,86.05
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,138.54,105.93
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,116.2,90.66
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,78.78,61.05
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,92.21,71.94
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,105.7,82.68
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,99.01,76.68
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,92.3,70.77
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,100.42,77.02
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,108.58,83.23
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,102.32,77.79
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,96.08,72.43
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,101.1,76.15
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,106.13,79.86
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,197.17,151.47
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,290.36,222.61
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,168.92,128.58
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,49.82,34.35
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,53.86,37.53
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,57.89,40.63
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,66.87,47.74
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,75.87,54.86
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,96.63,71.23
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,117.46,87.59
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,231.53,176.54
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,360.31,274.04
2016,4,12,13,45,31.0,359.5,3.75,23.5,387.0,371.52,281.85
2016,4,12,14,0,36.0,367.0,3.8,24.0,399.0,382.34,289.75
