Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,15,23.0,297.5,3.85,24.0,318.0,301.14,229.07
2016,4,12,14,30,10.0,228.0,3.9,24.0,237.0,214.39,163.13
2016,4,12,14,45,5.0,157.5,4.0,24.0,162.0,145.13,109.68
2016,4,12,15,0,0.0,87.0,4.1,24.0,87.0,77.26,56.25
2016,4,12,15,15,0.5,122.0,4.1,23.5,122.5,109.03,81.85
2016,4,12,15,30,1.0,157.0,4.1,23.0,158.0,141.0,107.58
2016,4,12,15,45,0.5,123.5,4.1,23.0,124.0,110.23,83.36
2016,4,12,16,0,0.0,90.0,4.1,23.0,90.0,79.77,59.18
2016,4,12,16,15,7.0,136.0,4.05,22.5,140.0,124.96,96.07
2016,4,12,16,30,14.0,182.0,4.0,22.0,190.0,169.68,132.44
2016,4,12,16,45,7.0,132.0,3.95,22.0,136.0,120.43,93.1
2016,4,12,17,0,0.0,82.0,3.9,22.0,82.0,72.56,54.4
2016,4,12,17,15,0.0,69.0,3.75,21.5,69.0,61.0,45.17
2016,4,12,17,30,0.0,56.0,3.6,21.0,56.0,49.45,35.75
2016,4,12,17,45,0.0,43.5,3.45,20.5,43.5,38.36,26.54
2016,4,12,18,0,0.0,31.0,3.3,20.0,31.0,27.3,17.18
2016,4,12,18,15,0.0,20.5,3.5,19.5,20.5,18.03,9.22
2016,4,12,18,30,0.0,10.0,3.7,19.0,10.0,8.78,1.44
2016,4,12,18,45,0.0,5.0,3.95,18.5,5.0,4.38,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.82,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.5,0.0
2016,4,13,6,45,0.0,8.5,2.9,14.5,8.5,7.46,0.54
2016,4,13,7,0,0.0,13.0,3.0,15.0,13.0,11.41,4.04
2016,4,13,7,15,0.0,19.0,3.0,15.0,19.0,16.7,8.66
2016,4,13,7,30,0.0,25.0,3.0,15.0,25.0,22.0,13.24
2016,4,13,7,45,0.0,57.5,3.0,15.5,57.5,50.78,37.71
2016,4,13,8,0,0.0,90.0,3.0,16.0,90.0,79.66,61.83
2016,4,13,8,15,0.0,75.5,2.95,16.5,75.5,66.79,50.69
2016,4,13,8,30,0.0,61.0,2.9,17.0,61.0,53.92,39.66
2016,4,13,8,45,0.0,68.0,2.85,17.5,68.0,60.16,44.61
2016,4,13,9,0,0.0,75.0,2.8,18.0,75.0,66.41,49.5
2016,4,13,9,15,0.0,104.5,2.75,18.0,104.5,92.78,70.91
2016,4,13,9,30,0.0,134.0,2.7,18.0,134.0,119.4,92.26
2016,4,13,9,45,5.5,184.0,2.65,18.5,188.5,168.94,131.59
2016,4,13,10,0,11.0,234.0,2.6,19.0,243.0,219.47,170.86
2016,4,13,10,15,13.5,254.5,2.6,19.5,265.5,241.04,186.9
2016,4,13,10,30,16.0,275.0,2.6,20.0,288.0,262.84,203.04
2016,4,13,10,45,29.0,325.0,2.6,20.5,350.0,332.49,255.63
2016,4,13,11,0,42.0,375.0,2.6,21.0,412.0,394.72,301.35
2016,4,13,11,15,58.0,404.5,2.6,21.0,456.0,440.38,334.89
2016,4,13,11,30,74.0,434.0,2.6,21.0,500.0,486.67,368.57
2016,4,13,11,45,46.5,379.5,2.6,21.5,421.5,407.4,308.9
2016,4,13,12,0,19.0,325.0,2.6,22.0,343.0,315.59,239.59
2016,4,13,12,15,17.0,307.0,2.65,22.0,323.5,296.88,225.81
2016,4,13,12,30,15.0,289.0,2.7,22.0,304.0,278.09,211.67
2016,4,13,12,45,13.5,260.5,2.75,22.5,274.0,249.95,190.04
2016,4,13,13,0,12.0,232.0,2.8,23.0,244.0,221.87,168.43
2016,4,13,13,15,11.5,232.0,2.8,23.0,243.5,221.18,168.02
2016,4,13,13,30,11.0,232.0,2.8,23.0,243.0,220.44,167.53
2016,4,13,13,45,12.5,250.5,2.8,23.5,262.5,238.68,181.26
2016,4,13,14,0,14.0,269.0,2.8,24.0,282.0,256.84,194.84
2016,4,13,14,15,16.0,278.5,2.75,24.0,292.5,266.96,202.69
2016,4,13,14,30,18.0,288.0,2.7,24.0,303.0,276.92,210.47
2016,4,13,14,45,51.5,324.0,2.65,24.0,364.0,347.62,264.79
2016,4,13,15,0,85.0,360.0,2.6,24.0,425.0,406.65,309.4
2016,4,13,15,15,462.0,236.0,2.5,23.5,559.0,590.62,453.1
2016,4,13,15,30,839.0,112.0,2.4,23.0,693.0,713.64,546.4
2016,4,13,15,45,825.0,107.5,2.35,23.0,645.5,659.44,505.97
2016,4,13,16,0,811.0,103.0,2.3,23.0,598.0,604.16,465.11
2016,4,13,16,15,788.0,99.0,2.2,22.5,545.0,543.64,419.8
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,483.59,373.35
2016,4,13,16,45,734.5,90.0,2.05,22.0,436.0,420.06,322.21
2016,4,13,17,0,704.0,85.0,2.0,22.0,380.0,357.6,270.37
2016,4,13,17,15,659.0,78.5,1.8,21.5,323.0,292.18,215.45
2016,4,13,17,30,614.0,72.0,1.6,21.0,266.0,231.3,163.4
2016,4,13,17,45,546.5,64.0,1.4,20.5,210.0,169.49,111.86
2016,4,13,18,0,479.0,56.0,1.2,20.0,154.0,115.77,69.25
2016,4,13,18,15,371.0,43.5,1.15,19.0,105.0,63.62,34.06
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,25.31,15.04
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.6,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.0,11.82,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,42.0,21.23,10.34
2016,4,14,6,45,349.0,38.0,2.75,13.5,90.0,47.8,25.2
2016,4,14,7,0,472.0,50.0,3.0,14.0,138.0,97.13,56.34
2016,4,14,7,15,236.0,59.5,3.0,14.5,103.5,96.32,66.09
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,60.91,46.41
2016,4,14,7,45,0.0,80.5,3.0,16.0,80.5,71.15,54.83
2016,4,14,8,0,0.0,92.0,3.0,17.0,92.0,81.42,63.02
2016,4,14,8,15,0.0,112.0,3.0,17.5,112.0,99.32,77.5
2016,4,14,8,30,0.0,132.0,3.0,18.0,132.0,117.33,91.81
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,121.91,94.81
2016,4,14,9,0,0.0,142.0,3.1,20.0,142.0,126.49,97.8
2016,4,14,9,15,1.0,155.0,3.05,20.5,156.0,138.96,107.29
2016,4,14,9,30,2.0,168.0,3.0,21.0,170.0,151.57,116.79
2016,4,14,9,45,5.5,194.0,2.95,21.5,198.5,178.03,137.17
2016,4,14,10,0,9.0,220.0,2.9,22.0,227.0,204.93,157.61
2016,4,14,10,15,23.5,282.0,2.85,22.0,301.0,274.59,211.26
2016,4,14,10,30,38.0,344.0,2.8,22.0,375.0,356.86,273.15
2016,4,14,10,45,125.0,390.5,2.8,22.5,498.0,491.79,373.88
2016,4,14,11,0,212.0,437.0,2.8,23.0,621.0,621.04,466.55
2016,4,14,11,15,318.0,413.0,2.8,23.0,697.0,713.58,533.03
2016,4,14,11,30,424.0,389.0,2.8,23.0,773.0,807.77,599.31
2016,4,14,11,45,674.0,258.5,2.8,23.5,879.0,931.73,687.65
2016,4,14,12,0,924.0,128.0,2.8,24.0,985.0,1035.69,753.33
2016,4,14,12,15,924.5,128.5,2.75,24.0,990.0,1043.11,756.39
2016,4,14,12,30,925.0,129.0,2.7,24.0,995.0,1046.68,758.02
2016,4,14,12,45,924.5,128.5,2.7,24.5,991.0,1044.42,755.1
2016,4,14,13,0,924.0,128.0,2.7,25.0,987.0,1038.29,749.91
2016,4,14,13,15,921.0,127.5,2.65,25.0,974.5,1025.89,741.85
2016,4,14,13,30,918.0,127.0,2.6,25.0,962.0,1009.74,731.55
2016,4,14,13,45,913.5,125.5,2.6,25.0,941.0,987.51,717.94
2016,4,14,14,0,909.0,124.0,2.6,25.0,920.0,961.75,702.11
2016,4,14,14,15,901.5,122.5,2.55,25.0,890.5,929.91,681.88
2016,4,14,14,30,894.0,121.0,2.5,25.0,861.0,894.97,659.61
2016,4,14,14,45,885.0,118.5,2.5,25.0,824.5,854.91,634.23
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,812.25,606.89
2016,4,14,15,15,863.0,113.5,2.5,24.5,745.0,764.25,576.7
2016,4,14,15,30,850.0,111.0,2.5,24.0,702.0,718.36,546.73
2016,4,14,15,45,834.0,107.5,2.5,24.0,653.5,663.39,507.4
2016,4,14,16,0,818.0,104.0,2.5,24.0,605.0,607.51,466.35
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.5,546.67,421.05
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,486.3,374.53
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,422.24,323.07
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,359.25,270.89
2016,4,14,17,15,665.0,80.0,2.2,22.0,327.5,294.06,216.59
2016,4,14,17,30,620.0,74.0,2.0,21.0,270.0,233.38,164.98
2016,4,14,17,45,553.0,65.5,1.8,20.5,214.0,170.95,112.85
2016,4,14,18,0,486.0,57.0,1.6,20.0,158.0,116.56,69.7
2016,4,14,18,15,378.0,44.5,1.6,19.0,108.5,64.16,34.49
2016,4,14,18,30,270.0,32.0,1.6,18.0,59.0,26.05,15.75
2016,4,14,18,45,135.0,16.0,1.6,17.5,29.5,13.0,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.0,13.19,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,42.0,22.67,12.02
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.0,50.0,29.1
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,96.16,59.62
2016,4,15,7,15,185.5,71.0,2.05,15.5,106.5,96.55,68.19
2016,4,15,7,30,0.0,79.0,2.1,16.0,79.0,69.65,53.59
2016,4,15,7,45,5.5,110.5,2.2,17.0,113.0,99.22,77.91
2016,4,15,8,0,11.0,142.0,2.3,18.0,147.0,129.77,102.5
2016,4,15,8,15,18.5,166.0,2.25,18.5,175.0,155.37,122.76
2016,4,15,8,30,26.0,190.0,2.2,19.0,203.0,181.96,143.55
2016,4,15,8,45,38.0,220.0,2.2,19.5,241.5,221.91,174.67
2016,4,15,9,0,50.0,250.0,2.2,20.0,280.0,259.78,203.6
2016,4,15,9,15,111.5,286.5,2.2,20.5,360.5,343.7,268.19
2016,4,15,9,30,173.0,323.0,2.2,21.0,441.0,427.46,330.91
2016,4,15,9,45,507.5,225.5,2.25,21.5,602.5,604.04,465.87
2016,4,15,10,0,842.0,128.0,2.3,22.0,764.0,790.68,600.24
2016,4,15,10,15,852.5,130.0,2.35,22.5,801.5,834.35,626.53
2016,4,15,10,30,863.0,132.0,2.4,23.0,839.0,868.59,647.39
2016,4,15,10,45,874.0,131.5,2.45,23.5,870.0,904.68,669.38
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,938.02,689.36
2016,4,15,11,15,890.5,132.0,2.55,24.5,923.0,964.76,704.91
2016,4,15,11,30,896.0,133.0,2.6,25.0,945.0,988.13,718.3
2016,4,15,11,45,894.5,136.5,2.7,25.5,957.5,1003.69,727.16
2016,4,15,12,0,893.0,140.0,2.8,26.0,970.0,1015.48,733.72
2016,4,15,12,15,893.5,140.5,2.85,26.0,975.0,1022.6,738.42
2016,4,15,12,30,894.0,141.0,2.9,26.0,980.0,1026.0,740.9
2016,4,15,12,45,893.5,140.5,3.0,26.5,976.0,1023.74,738.88
2016,4,15,13,0,893.0,140.0,3.1,27.0,972.0,1017.75,734.61
2016,4,15,13,15,890.0,139.5,3.2,27.0,959.5,1005.64,727.96
2016,4,15,13,30,887.0,139.0,3.3,27.0,947.0,989.9,719.05
2016,4,15,13,45,881.5,138.0,3.4,27.0,926.0,967.79,706.01
2016,4,15,14,0,876.0,137.0,3.5,27.0,905.0,942.31,690.76
2016,4,15,14,15,868.5,135.0,3.55,27.0,876.0,910.87,671.16
2016,4,15,14,30,861.0,133.0,3.6,27.0,847.0,876.44,649.48
2016,4,15,14,45,852.5,129.5,3.7,27.0,811.0,843.5,628.92
2016,4,15,15,0,844.0,126.0,3.8,27.0,775.0,800.69,601.33
2016,4,15,15,15,830.5,123.5,3.8,27.0,732.0,752.88,569.55
2016,4,15,15,30,817.0,121.0,3.8,27.0,689.0,703.43,534.95
2016,4,15,15,45,796.0,118.5,3.85,27.0,640.5,647.74,494.78
2016,4,15,16,0,775.0,116.0,3.9,27.0,592.0,591.7,453.32
2016,4,15,16,15,751.0,111.5,3.9,26.5,539.0,531.97,408.69
2016,4,15,16,30,727.0,107.0,3.9,26.0,486.0,472.71,362.92
2016,4,15,16,45,691.5,102.0,3.9,25.5,430.0,408.96,312.28
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,347.91,262.21
2016,4,15,17,15,610.5,89.5,3.65,24.0,318.0,284.38,209.47
2016,4,15,17,30,565.0,82.0,3.4,23.0,262.0,225.52,159.74
2016,4,15,17,45,495.5,72.0,3.15,22.5,207.0,164.76,109.55
2016,4,15,18,0,426.0,62.0,2.9,22.0,152.0,112.44,68.54
2016,4,15,18,15,325.0,48.0,2.85,21.5,104.0,61.68,34.07
2016,4,15,18,30,224.0,34.0,2.8,21.0,56.0,26.49,15.97
2016,4,15,18,45,112.0,17.0,2.8,20.5,28.0,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.0,18.0,13.64,0.0
2016,4,16,6,30,66.0,30.0,3.7,16.0,36.0,24.16,13.4
2016,4,16,6,45,147.5,54.0,3.85,16.5,79.5,51.5,33.15
2016,4,16,7,0,229.0,78.0,4.0,17.0,123.0,92.86,62.49
2016,4,16,7,15,295.0,96.5,4.2,17.5,173.5,137.6,97.2
2016,4,16,7,30,361.0,115.0,4.4,18.0,224.0,192.82,142.37
2016,4,16,7,45,180.5,85.0,4.6,18.5,139.5,133.82,101.57
2016,4,16,8,0,0.0,55.0,4.8,19.0,55.0,48.57,35.11
2016,4,16,8,15,0.0,73.5,5.05,19.5,73.5,65.01,48.58
2016,4,16,8,30,0.0,92.0,5.3,20.0,92.0,81.5,61.86
2016,4,16,8,45,0.0,98.0,5.55,21.0,98.0,86.88,65.76
2016,4,16,9,0,0.0,104.0,5.8,22.0,104.0,92.29,69.63
2016,4,16,9,15,3.0,149.5,5.85,22.5,152.0,135.19,103.73
2016,4,16,9,30,6.0,195.0,5.9,23.0,200.0,178.8,137.82
2016,4,16,9,45,8.0,207.5,6.0,23.5,214.0,192.08,147.66
2016,4,16,10,0,10.0,220.0,6.1,24.0,228.0,205.54,157.62
2016,4,16,10,15,5.0,174.0,6.1,24.0,178.0,159.93,121.56
2016,4,16,10,30,0.0,128.0,6.1,24.0,128.0,114.25,85.33
2016,4,16,10,45,5.5,180.0,6.15,24.5,185.0,166.4,126.08
2016,4,16,11,0,11.0,232.0,6.2,25.0,242.0,219.37,166.79
2016,4,16,11,15,10.0,215.5,6.2,25.5,225.0,203.64,154.12
2016,4,16,11,30,9.0,199.0,6.2,26.0,208.0,187.84,141.53
2016,4,16,11,45,8.5,192.0,6.25,26.5,200.5,181.18,136.05
2016,4,16,12,0,8.0,185.0,6.3,27.0,193.0,174.45,130.55
2016,4,16,12,15,6.0,169.0,6.25,27.0,175.0,157.95,117.76
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,141.42,104.93
2016,4,16,12,45,2.0,118.0,6.2,27.0,120.0,107.64,78.73
2016,4,16,13,0,0.0,83.0,6.2,27.0,83.0,74.07,52.55
2016,4,16,13,15,3.5,130.0,6.2,26.5,133.0,119.85,88.55
2016,4,16,13,30,7.0,177.0,6.2,26.0,183.0,165.85,124.56
2016,4,16,13,45,21.0,272.0,6.25,26.0,290.5,275.37,209.01
2016,4,16,14,0,35.0,367.0,6.3,26.0,398.0,379.58,287.88
2016,4,16,14,15,26.0,326.5,6.3,25.5,349.5,330.62,251.51
2016,4,16,14,30,17.0,286.0,6.3,25.0,301.0,273.7,208.84
2016,4,16,14,45,12.0,240.0,6.3,25.0,250.5,226.24,172.64
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,179.52,136.59
2016,4,16,15,15,16.5,231.0,6.2,25.0,243.5,220.05,168.72
2016,4,16,15,30,26.0,268.0,6.1,25.0,287.0,259.89,200.08
2016,4,16,15,45,14.5,220.5,6.1,25.0,231.0,207.3,159.38
2016,4,16,16,0,3.0,173.0,6.1,25.0,175.0,156.27,119.53
2016,4,16,16,15,157.5,193.5,5.9,24.5,276.0,268.5,210.27
2016,4,16,16,30,312.0,214.0,5.7,24.0,377.0,358.62,280.6
2016,4,16,16,45,214.5,196.5,5.55,23.5,303.0,275.72,215.23
2016,4,16,17,0,117.0,179.0,5.4,23.0,229.0,208.74,162.66
2016,4,16,17,15,103.0,155.0,5.2,22.5,194.0,173.82,134.59
2016,4,16,17,30,89.0,131.0,5.0,22.0,159.0,138.73,106.06
2016,4,16,17,45,69.0,106.0,4.85,22.0,125.0,106.18,79.51
2016,4,16,18,0,49.0,81.0,4.7,22.0,91.0,76.46,55.45
2016,4,16,18,15,25.5,57.0,4.65,21.5,62.0,50.35,34.74
2016,4,16,18,30,2.0,33.0,4.6,21.0,33.0,28.42,17.64
2016,4,16,18,45,1.0,16.5,4.6,21.0,16.5,14.47,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.1,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,17.61,8.35
2016,4,17,6,45,8.5,46.5,3.35,19.5,48.0,40.54,27.43
2016,4,17,7,0,17.0,73.0,3.5,20.0,76.0,64.93,47.67
2016,4,17,7,15,49.5,96.5,3.65,20.0,110.5,93.06,69.98
2016,4,17,7,30,82.0,120.0,3.8,20.0,145.0,125.52,96.05
2016,4,17,7,45,81.5,152.5,4.0,20.5,182.0,160.3,124.89
2016,4,17,8,0,81.0,185.0,4.2,21.0,219.0,195.41,153.39
2016,4,17,8,15,40.5,168.0,4.35,21.5,185.0,168.92,132.28
2016,4,17,8,30,0.0,151.0,4.5,22.0,151.0,134.26,103.99
2016,4,17,8,45,2.0,167.0,4.7,22.5,168.0,149.89,116.0
2016,4,17,9,0,4.0,183.0,4.9,23.0,185.0,165.8,128.05
2016,4,17,9,15,119.0,252.0,4.95,23.0,333.5,314.92,246.38
2016,4,17,9,30,234.0,321.0,5.0,23.0,482.0,466.09,362.71
2016,4,17,9,45,283.0,332.5,5.05,23.5,540.0,533.06,412.09
2016,4,17,10,0,332.0,344.0,5.1,24.0,598.0,595.68,457.77
2016,4,17,10,15,331.5,363.5,5.05,24.0,627.0,628.84,480.92
2016,4,17,10,30,331.0,383.0,5.0,24.0,656.0,660.81,503.04
2016,4,17,10,45,339.0,394.5,5.0,24.0,683.0,691.14,524.26
2016,4,17,11,0,347.0,406.0,5.0,24.0,710.0,720.56,544.68
2016,4,17,11,15,178.0,299.5,4.95,24.0,455.5,468.34,358.82
2016,4,17,11,30,9.0,193.0,4.9,24.0,201.0,182.29,137.77
2016,4,17,11,45,9.0,195.5,4.85,24.0,204.0,184.82,139.99
2016,4,17,12,0,9.0,198.0,4.8,24.0,207.0,187.3,141.82
2016,4,17,12,15,11.5,230.5,4.7,24.0,241.5,219.8,166.82
2016,4,17,12,30,14.0,263.0,4.6,24.0,276.0,252.41,191.67
2016,4,17,12,45,24.0,327.5,4.55,24.0,350.0,334.07,253.53
2016,4,17,13,0,34.0,392.0,4.5,24.0,424.0,406.83,307.61
2016,4,17,13,15,22.0,302.5,4.5,24.0,323.0,306.98,232.9
2016,4,17,13,30,10.0,213.0,4.5,24.0,222.0,201.67,152.78
2016,4,17,13,45,5.0,123.5,4.5,24.0,128.0,115.1,85.7
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,30.21,18.5
2016,4,17,14,15,0.0,55.0,4.5,23.5,55.0,48.88,33.52
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,67.55,48.56
2016,4,17,14,45,0.0,104.5,4.55,23.0,104.5,93.01,68.92
2016,4,17,15,0,0.0,133.0,4.6,23.0,133.0,118.61,89.36
2016,4,17,15,15,9.5,193.0,4.7,23.0,200.0,179.98,138.23
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,240.99,186.35
2016,4,17,15,45,9.5,152.0,4.95,23.0,159.0,141.68,108.51
2016,4,17,16,0,0.0,51.0,5.1,23.0,51.0,45.11,31.1
2016,4,17,16,15,0.0,30.5,5.05,22.5,30.5,26.93,16.45
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,8.81,1.62
2016,4,17,16,45,0.0,10.0,5.0,22.0,10.0,8.81,1.64
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,8.8,1.67
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,7.47,0.59
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,6.15,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,4.83,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.51,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,2.19,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.0,2.8,16.0,2.0,1.82,0.0
2016,4,18,6,30,0.0,4.0,2.9,16.0,4.0,3.5,0.0
2016,4,18,6,45,0.0,8.5,3.05,16.0,8.5,7.46,0.58
2016,4,18,7,0,0.0,13.0,3.2,16.0,13.0,11.42,4.05
2016,4,18,7,15,0.0,18.0,3.3,16.5,18.0,15.82,7.85
2016,4,18,7,30,0.0,23.0,3.4,17.0,23.0,20.24,11.6
2016,4,18,7,45,0.0,20.5,3.5,17.5,20.5,18.04,9.67
2016,4,18,8,0,0.0,18.0,3.6,18.0,18.0,15.85,7.75
2016,4,18,8,15,0.0,38.0,3.6,18.5,38.0,33.53,22.51
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,51.27,37.09
2016,4,18,8,45,0.0,55.5,3.6,19.5,55.5,49.07,35.04
2016,4,18,9,0,0.0,53.0,3.6,20.0,53.0,46.88,33.03
2016,4,18,9,15,0.0,72.5,3.7,20.0,72.5,64.23,47.1
2016,4,18,9,30,0.0,92.0,3.8,20.0,92.0,81.63,61.07
2016,4,18,9,45,65.5,231.5,3.9,20.5,282.0,261.66,205.23
2016,4,18,10,0,131.0,371.0,4.0,21.0,472.0,457.52,354.3
2016,4,18,10,15,104.0,381.0,3.75,21.5,463.5,442.49,340.17
2016,4,18,10,30,77.0,391.0,3.5,22.0,455.0,433.86,331.55
2016,4,18,10,45,208.5,401.5,3.3,22.5,582.5,572.68,435.19
2016,4,18,11,0,340.0,412.0,3.1,23.0,710.0,719.04,539.01
2016,4,18,11,15,189.0,402.5,3.05,23.0,569.0,568.56,428.06
2016,4,18,11,30,38.0,393.0,3.0,23.0,428.0,409.32,308.42
2016,4,18,11,45,29.5,364.5,2.95,23.0,392.0,374.21,282.78
2016,4,18,12,0,21.0,336.0,2.9,23.0,356.0,327.04,247.52
2016,4,18,12,15,16.0,282.5,2.9,23.0,298.0,272.34,206.52
2016,4,18,12,30,11.0,229.0,2.9,23.0,240.0,217.91,165.22
2016,4,18,12,45,31.0,329.0,2.95,23.0,359.0,342.05,259.65
2016,4,18,13,0,51.0,429.0,3.0,23.0,478.0,459.47,345.94
2016,4,18,13,15,32.5,347.5,2.95,23.0,378.5,360.59,272.69
2016,4,18,13,30,14.0,266.0,2.9,23.0,279.0,254.33,193.0
2016,4,18,13,45,16.5,287.0,2.85,23.0,302.0,275.75,209.68
2016,4,18,14,0,19.0,308.0,2.8,23.0,325.0,297.03,225.87
2016,4,18,14,15,13.5,252.5,2.65,23.0,264.0,239.97,182.64
2016,4,18,14,30,8.0,197.0,2.5,23.0,203.0,183.74,139.64
2016,4,18,14,45,4.0,148.0,2.35,23.0,151.0,135.51,102.28
2016,4,18,15,0,0.0,99.0,2.2,23.0,99.0,88.01,64.94
2016,4,18,15,15,0.0,82.5,2.05,22.5,82.5,73.22,53.46
2016,4,18,15,30,0.0,66.0,1.9,22.0,66.0,58.5,41.87
2016,4,18,15,45,20.0,159.0,1.8,22.0,171.5,158.38,122.22
2016,4,18,16,0,40.0,252.0,1.7,22.0,277.0,255.48,198.13
2016,4,18,16,15,39.5,231.0,1.6,22.0,253.5,232.77,180.55
2016,4,18,16,30,39.0,210.0,1.5,22.0,230.0,210.14,163.31
2016,4,18,16,45,19.5,165.5,1.45,22.0,175.5,155.39,120.5
2016,4,18,17,0,0.0,121.0,1.4,22.0,121.0,107.09,82.32
2016,4,18,17,15,0.0,103.0,1.25,21.5,103.0,90.96,69.68
2016,4,18,17,30,0.0,85.0,1.1,21.0,85.0,74.92,56.81
2016,4,18,17,45,0.0,67.5,1.0,21.0,67.5,59.44,44.02
2016,4,18,18,0,0.0,50.0,0.9,21.0,50.0,44.09,31.11
2016,4,18,18,15,0.0,34.5,0.85,20.5,34.5,30.42,19.49
2016,4,18,18,30,0.0,19.0,0.8,20.0,19.0,16.72,8.26
2016,4,18,18,45,0.0,9.5,0.75,20.0,9.5,8.35,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.0,14.71,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,46.0,28.79,18.02
2016,4,19,6,45,204.5,56.0,1.85,17.5,91.5,55.76,35.16
2016,4,19,7,0,295.0,76.0,2.1,18.0,137.0,98.87,64.49
2016,4,19,7,15,147.5,75.5,2.05,18.0,106.0,93.63,66.77
2016,4,19,7,30,0.0,75.0,2.0,18.0,75.0,66.16,50.22
2016,4,19,7,45,29.0,121.5,2.0,18.5,134.0,117.09,91.54
2016,4,19,8,0,58.0,168.0,2.0,19.0,193.0,171.54,135.14
2016,4,19,8,15,29.0,125.0,1.95,19.5,137.5,124.9,97.29
2016,4,19,8,30,0.0,82.0,1.9,20.0,82.0,72.59,54.39
2016,4,19,8,45,24.5,168.5,1.85,20.5,183.5,166.32,129.91
2016,4,19,9,0,49.0,255.0,1.8,21.0,285.0,262.72,204.74
2016,4,19,9,15,41.0,266.0,1.75,21.5,292.5,271.18,209.85
2016,4,19,9,30,33.0,277.0,1.7,22.0,300.0,278.75,214.49
2016,4,19,9,45,116.0,325.0,1.7,22.5,413.0,394.99,302.44
2016,4,19,10,0,199.0,373.0,1.7,23.0,526.0,511.01,386.56
2016,4,19,10,15,110.0,337.5,1.7,23.0,422.5,414.17,313.64
2016,4,19,10,30,21.0,302.0,1.7,23.0,319.0,291.32,220.58
2016,4,19,10,45,16.5,271.5,1.7,23.5,285.5,259.94,196.78
2016,4,19,11,0,12.0,241.0,1.7,24.0,252.0,228.34,172.37
2016,4,19,11,15,11.5,237.5,1.7,24.0,248.5,225.09,169.84
2016,4,19,11,30,11.0,234.0,1.7,24.0,245.0,221.75,167.18
2016,4,19,11,45,31.5,332.5,1.75,24.5,362.5,344.51,258.65
2016,4,19,12,0,52.0,431.0,1.8,25.0,480.0,461.75,342.24
2016,4,19,12,15,31.5,325.0,1.8,25.0,355.0,338.27,252.42
2016,4,19,12,30,11.0,219.0,1.8,25.0,230.0,208.63,156.15
2016,4,19,12,45,10.5,212.0,1.8,25.0,222.5,201.67,151.26
2016,4,19,13,0,10.0,205.0,1.8,25.0,215.0,194.63,145.97
2016,4,19,13,15,11.5,232.0,1.8,25.0,243.5,220.73,165.81
2016,4,19,13,30,13.0,259.0,1.8,25.0,272.0,246.8,185.44
2016,4,19,13,45,37.0,335.0,1.8,25.0,369.0,350.29,262.83
2016,4,19,14,0,61.0,411.0,1.8,25.0,466.0,444.79,331.35
2016,4,19,14,15,125.0,414.5,1.85,24.5,521.0,512.66,382.18
2016,4,19,14,30,189.0,418.0,1.9,24.0,576.0,565.03,421.72
2016,4,19,14,45,97.5,305.5,1.95,24.0,387.0,374.05,283.29
2016,4,19,15,0,6.0,193.0,2.0,24.0,198.0,177.64,134.27
2016,4,19,15,15,9.0,211.5,2.05,24.0,218.5,196.33,149.55
2016,4,19,15,30,12.0,230.0,2.1,24.0,239.0,214.75,164.11
2016,4,19,15,45,9.0,208.5,2.15,24.0,215.0,192.45,147.21
2016,4,19,16,0,6.0,187.0,2.2,24.0,191.0,170.53,130.56
2016,4,19,16,15,3.0,167.0,2.2,23.5,169.0,150.36,115.35
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,130.61,100.28
2016,4,19,16,45,1.0,143.5,2.2,23.0,144.0,127.71,98.37
2016,4,19,17,0,2.0,140.0,2.2,23.0,141.0,124.6,96.23
2016,4,19,17,15,1.0,119.5,1.95,22.5,120.0,105.71,81.41
2016,4,19,17,30,0.0,99.0,1.7,22.0,99.0,87.07,66.54
2016,4,19,17,45,160.0,88.5,1.5,21.5,123.5,109.43,78.42
2016,4,19,18,0,320.0,78.0,1.3,21.0,148.0,107.88,69.74
2016,4,19,18,15,235.0,59.5,1.25,20.5,102.5,63.32,39.08
2016,4,19,18,30,150.0,41.0,1.2,20.0,57.0,32.65,21.52
2016,4,19,18,45,75.0,20.5,1.15,20.0,28.5,16.74,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.55,18.0,2.0,1.75,0.0
2016,4,20,6,30,0.0,4.0,0.6,18.0,4.0,3.5,0.0
2016,4,20,6,45,0.0,8.0,0.7,18.5,8.0,7.02,0.19
2016,4,20,7,0,0.0,12.0,0.8,19.0,12.0,10.54,3.24
2016,4,20,7,15,0.0,17.0,0.75,19.0,17.0,14.94,7.03
2016,4,20,7,30,0.0,22.0,0.7,19.0,22.0,19.36,10.78
2016,4,20,7,45,68.5,99.5,0.65,19.5,128.0,111.38,85.43
2016,4,20,8,0,137.0,177.0,0.6,20.0,234.0,210.73,163.72
2016,4,20,8,15,335.5,174.0,0.6,20.0,341.5,304.52,234.99
2016,4,20,8,30,534.0,171.0,0.6,20.0,449.0,422.52,324.11
2016,4,20,8,45,575.0,174.5,0.65,20.5,502.0,479.44,366.43
2016,4,20,9,0,616.0,178.0,0.7,21.0,555.0,543.02,412.81
2016,4,20,9,15,571.0,207.0,0.75,21.0,579.0,571.49,433.07
2016,4,20,9,30,526.0,236.0,0.8,21.0,603.0,597.78,451.25
2016,4,20,9,45,416.0,295.5,0.9,21.5,597.0,599.62,450.01
2016,4,20,10,0,306.0,355.0,1.0,22.0,591.0,583.73,436.1
2016,4,20,10,15,525.0,274.5,1.05,22.5,702.0,705.59,524.15
2016,4,20,10,30,744.0,194.0,1.1,23.0,813.0,834.98,612.53
2016,4,20,10,45,529.0,308.0,1.15,23.5,756.5,779.56,568.47
2016,4,20,11,0,314.0,422.0,1.2,24.0,700.0,703.23,511.55
2016,4,20,11,15,367.5,409.5,1.2,24.0,741.5,749.08,543.85
2016,4,20,11,30,421.0,397.0,1.2,24.0,783.0,804.61,580.62
2016,4,20,11,45,640.0,274.0,1.2,24.0,871.0,904.61,650.62
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,984.57,700.86
2016,4,20,12,15,860.5,151.0,1.2,24.0,964.0,991.62,704.0
2016,4,20,12,30,862.0,151.0,1.2,24.0,969.0,995.14,706.01
2016,4,20,12,45,860.5,151.0,1.2,24.0,965.0,992.19,704.19
2016,4,20,13,0,859.0,151.0,1.2,24.0,961.0,985.71,700.38
2016,4,20,13,15,856.0,150.5,1.15,24.0,948.5,973.81,692.5
2016,4,20,13,30,853.0,150.0,1.1,24.0,936.0,958.46,682.63
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,937.37,670.15
2016,4,20,14,0,846.0,145.0,1.1,24.0,895.0,912.98,655.66
2016,4,20,14,15,838.0,143.0,1.1,24.0,866.0,890.16,642.2
2016,4,20,14,30,830.0,141.0,1.1,24.0,837.0,855.52,621.08
2016,4,20,14,45,832.5,131.5,1.1,24.0,804.0,819.25,598.88
2016,4,20,15,0,835.0,122.0,1.1,24.0,771.0,779.76,574.34
2016,4,20,15,15,821.5,119.5,1.15,23.5,729.0,732.51,545.95
2016,4,20,15,30,808.0,117.0,1.2,23.0,687.0,683.69,514.25
2016,4,20,15,45,789.0,114.0,1.3,23.0,638.5,629.54,477.02
2016,4,20,16,0,770.0,111.0,1.4,23.0,590.0,574.9,438.07
2016,4,20,16,15,746.5,107.0,1.45,23.0,538.5,516.69,394.78
2016,4,20,16,30,723.0,103.0,1.5,23.0,487.0,458.44,349.95
2016,4,20,16,45,689.5,98.0,1.55,23.0,432.0,396.34,300.72
2016,4,20,17,0,656.0,93.0,1.6,23.0,377.0,336.72,251.87
2016,4,20,17,15,612.0,86.5,1.45,22.5,321.5,275.27,200.74
2016,4,20,17,30,568.0,80.0,1.3,22.0,266.0,218.28,152.63
2016,4,20,17,45,501.5,71.5,1.2,21.5,212.5,160.1,105.09
2016,4,20,18,0,435.0,63.0,1.1,21.0,159.0,109.91,66.42
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.5,60.82,33.99
2016,4,20,18,30,244.0,37.0,1.1,20.0,64.0,28.74,18.36
2016,4,20,18,45,122.0,18.5,1.1,20.0,32.0,14.52,0.01
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.07,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,13.5,0.75,20.5,13.5,11.87,4.36
2016,4,21,8,0,0.0,22.0,0.8,21.0,22.0,19.38,10.58
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,23.8,14.21
2016,4,21,8,30,0.0,32.0,0.8,21.0,32.0,28.24,17.8
2016,4,21,8,45,0.0,50.5,0.85,21.5,50.5,44.64,31.14
2016,4,21,9,0,0.0,69.0,0.9,22.0,69.0,61.09,44.29
2016,4,21,9,15,0.0,97.5,0.9,22.0,97.5,86.51,64.55
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,112.1,84.65
2016,4,21,9,45,82.5,252.0,0.95,22.5,316.0,300.27,230.87
2016,4,21,10,0,165.0,378.0,1.0,23.0,506.0,488.35,367.06
2016,4,21,10,15,317.0,354.0,1.0,23.0,614.0,604.35,449.66
2016,4,21,10,30,469.0,330.0,1.0,23.0,722.0,730.46,536.66
2016,4,21,10,45,648.5,244.0,1.05,23.5,806.0,823.37,600.21
2016,4,21,11,0,828.0,158.0,1.1,24.0,890.0,913.86,657.74
2016,4,21,11,15,833.5,159.5,1.15,24.0,911.5,939.9,673.17
2016,4,21,11,30,839.0,161.0,1.2,24.0,933.0,962.75,687.45
2016,4,21,11,45,856.5,152.0,1.3,24.5,949.5,972.33,692.99
2016,4,21,12,0,874.0,143.0,1.4,25.0,966.0,989.84,703.69
2016,4,21,12,15,875.0,143.5,1.5,25.0,971.0,996.92,709.21
2016,4,21,12,30,876.0,144.0,1.6,25.0,976.0,1000.4,712.7
2016,4,21,12,45,580.5,307.0,1.7,25.0,858.0,888.72,640.06
2016,4,21,13,0,285.0,470.0,1.8,25.0,740.0,747.95,540.98
2016,4,21,13,15,325.0,448.0,1.85,25.0,751.5,760.77,552.65
2016,4,21,13,30,365.0,426.0,1.9,25.0,763.0,771.01,561.26
2016,4,21,13,45,605.0,287.0,2.0,25.0,830.5,860.88,628.9
2016,4,21,14,0,845.0,148.0,2.1,25.0,898.0,922.07,672.32
2016,4,21,14,15,837.5,146.0,2.15,25.0,869.0,890.73,652.46
2016,4,21,14,30,830.0,144.0,2.2,25.0,840.0,856.54,631.47
2016,4,21,14,45,820.5,140.5,2.25,25.0,804.5,816.57,606.41
2016,4,21,15,0,811.0,137.0,2.3,25.0,769.0,774.29,579.49
2016,4,21,15,15,796.5,134.0,2.3,24.5,726.5,726.76,548.78
2016,4,21,15,30,782.0,131.0,2.3,24.0,684.0,677.82,515.44
2016,4,21,15,45,767.0,125.5,2.3,24.0,636.5,624.98,477.47
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,571.35,437.88
2016,4,21,16,15,573.0,160.0,2.2,23.5,499.5,472.4,363.25
2016,4,21,16,30,394.0,200.0,2.1,23.0,410.0,385.4,296.91
2016,4,21,16,45,516.5,149.5,2.05,23.0,393.5,366.25,280.31
2016,4,21,17,0,639.0,99.0,2.0,23.0,377.0,334.8,251.23
2016,4,21,17,15,594.5,91.5,1.9,22.5,321.5,273.32,200.0
2016,4,21,17,30,550.0,84.0,1.8,22.0,266.0,216.42,152.0
2016,4,21,17,45,484.5,74.5,1.7,21.5,212.0,158.74,104.83
2016,4,21,18,0,419.0,65.0,1.6,21.0,158.0,108.96,66.46
2016,4,21,18,15,325.0,51.5,1.55,20.5,111.0,60.62,34.46
2016,4,21,18,30,231.0,38.0,1.5,20.0,64.0,29.47,19.03
2016,4,21,18,45,115.5,19.0,1.5,20.0,32.0,14.89,1.13
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,33.5,12.77,0.0
2016,4,22,6,30,339.0,32.0,2.1,14.0,67.0,25.79,16.27
2016,4,22,6,45,441.0,42.0,2.4,15.0,118.0,55.58,29.04
2016,4,22,7,0,543.0,52.0,2.7,16.0,169.0,106.62,60.99
2016,4,22,7,15,607.0,59.5,2.6,16.5,226.5,161.49,104.01
2016,4,22,7,30,671.0,67.0,2.5,17.0,284.0,223.92,156.77
2016,4,22,7,45,711.5,72.5,2.45,18.0,342.0,286.22,210.85
2016,4,22,8,0,752.0,78.0,2.4,19.0,400.0,350.67,265.81
2016,4,22,8,15,781.5,82.5,2.35,19.5,457.5,413.1,318.33
2016,4,22,8,30,811.0,87.0,2.3,20.0,515.0,477.42,370.45
2016,4,22,8,45,831.5,91.0,2.25,21.0,568.5,537.98,417.06
2016,4,22,9,0,852.0,95.0,2.2,22.0,622.0,598.73,461.79
2016,4,22,9,15,868.0,98.0,2.25,22.5,672.0,653.19,501.69
2016,4,22,9,30,884.0,101.0,2.3,23.0,722.0,708.35,540.81
2016,4,22,9,45,895.0,103.5,2.4,23.5,765.5,758.13,574.62
2016,4,22,10,0,906.0,106.0,2.5,24.0,809.0,805.93,605.42
2016,4,22,10,15,915.0,108.0,2.55,24.0,846.0,849.38,633.77
2016,4,22,10,30,924.0,110.0,2.6,24.0,883.0,890.19,660.16
2016,4,22,10,45,929.0,112.0,2.65,24.0,912.5,924.69,682.21
2016,4,22,11,0,934.0,114.0,2.7,24.0,942.0,955.89,702.07
2016,4,22,11,15,938.5,115.0,2.7,24.0,963.5,982.23,718.32
2016,4,22,11,30,943.0,116.0,2.7,24.0,985.0,1004.99,732.27
2016,4,22,11,45,945.5,116.0,2.75,24.5,998.5,1021.19,741.08
2016,4,22,12,0,948.0,116.0,2.8,25.0,1012.0,1033.56,747.56
2016,4,22,12,15,948.5,116.5,2.8,25.0,1016.0,1040.61,751.76
2016,4,22,12,30,949.0,117.0,2.8,25.0,1020.0,1043.76,753.63
2016,4,22,12,45,947.0,117.0,2.8,25.5,1015.5,1040.08,749.83
2016,4,22,13,0,945.0,117.0,2.8,26.0,1011.0,1032.51,743.74
2016,4,22,13,15,942.0,116.5,2.75,26.0,997.5,1019.64,735.43
2016,4,22,13,30,939.0,116.0,2.7,26.0,984.0,1002.97,724.83
2016,4,22,13,45,933.5,115.5,2.7,26.0,962.0,980.28,710.92
2016,4,22,14,0,928.0,115.0,2.7,26.0,940.0,954.05,694.78
2016,4,22,14,15,921.0,113.5,2.65,25.5,910.5,922.14,675.85
2016,4,22,14,30,914.0,112.0,2.6,25.0,881.0,887.09,654.74
2016,4,22,14,45,903.5,110.5,2.6,25.0,844.0,846.24,628.7
2016,4,22,15,0,893.0,109.0,2.6,25.0,807.0,802.88,600.75
2016,4,22,15,15,880.5,106.5,2.5,25.0,763.0,754.82,568.66
2016,4,22,15,30,868.0,104.0,2.4,25.0,719.0,704.92,533.91
