Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,45,851.5,101.0,2.35,25.0,670.0,650.41,494.58
2016,4,22,16,0,835.0,98.0,2.3,25.0,621.0,596.8,454.83
2016,4,22,16,15,813.0,94.5,2.15,24.5,567.5,536.75,409.7
2016,4,22,16,30,791.0,91.0,2.0,24.0,514.0,477.04,363.39
2016,4,22,16,45,762.0,86.5,1.85,24.0,458.0,414.06,312.52
2016,4,22,17,0,733.0,82.0,1.7,24.0,402.0,352.89,261.69
2016,4,22,17,15,691.0,76.5,1.5,23.5,344.5,287.38,207.04
2016,4,22,17,30,649.0,71.0,1.3,23.0,287.0,227.33,156.12
2016,4,22,17,45,588.0,63.5,1.15,22.5,230.5,166.41,106.0
2016,4,22,18,0,527.0,56.0,1.0,22.0,174.0,112.64,64.55
2016,4,22,18,15,427.0,45.5,1.0,21.0,123.0,61.53,32.28
2016,4,22,18,30,327.0,35.0,1.0,20.0,72.0,28.18,18.02
2016,4,22,18,45,163.5,17.5,1.05,19.0,36.0,13.9,1.49
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,13.56,0.0
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,27.42,17.71
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,57.08,30.86
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,107.87,62.62
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,161.57,104.21
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,222.96,155.21
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,283.39,206.5
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,349.53,261.13
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,411.15,311.95
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,474.66,362.58
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,534.67,408.48
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,594.85,452.81
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,650.82,493.87
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,702.82,531.16
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,752.14,564.08
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,799.43,593.71
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,842.18,620.58
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,882.34,645.5
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,916.29,665.5
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,946.98,683.33
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,972.37,698.46
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,994.23,711.41
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,1010.08,719.25
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,1022.18,724.87
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,1029.03,728.79
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,1032.07,730.52
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,1028.39,728.96
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,1020.91,725.22
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,1008.24,718.36
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,991.87,709.26
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,969.57,696.46
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,943.85,681.49
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,912.96,663.62
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,878.97,643.52
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,839.15,619.26
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,796.82,592.94
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,749.53,563.58
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,703.88,533.16
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,649.51,494.59
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,594.18,454.11
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,533.91,408.96
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,474.12,362.63
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,411.23,311.8
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,348.92,260.02
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,285.18,206.96
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,225.69,156.6
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,165.44,106.92
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,112.88,66.42
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,62.55,34.28
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,29.88,19.58
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,14.73,2.62
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,17.52,3.0
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,34.06,23.33
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,61.67,41.53
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,100.73,69.59
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,140.73,99.32
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,190.37,138.94
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,159.3,121.75
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,99.85,77.51
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,87.2,66.87
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,74.38,56.09
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,111.91,86.4
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,149.83,116.45
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,236.49,184.92
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,323.64,251.97
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,265.88,206.0
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,200.54,154.11
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,267.51,206.06
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,345.2,264.99
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,276.16,211.43
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,200.51,152.65
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,210.96,160.72
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,221.43,168.65
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,367.36,279.47
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,508.76,382.61
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,346.39,262.3
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,179.84,135.53
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,182.55,137.87
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,185.18,139.92
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,176.74,133.43
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,168.29,126.95
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,232.55,176.62
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,296.97,225.63
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,598.03,459.64
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,836.18,632.15
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,795.73,603.14
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,753.55,574.21
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,709.6,543.04
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,661.94,508.65
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,610.1,470.49
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,557.77,431.04
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,500.98,387.86
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,445.14,344.11
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,385.74,295.8
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,328.76,248.29
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,269.22,198.58
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,211.76,150.27
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,156.78,105.05
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,108.83,67.99
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,63.26,37.98
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,33.23,22.23
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,16.8,4.38
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,16.43,3.56
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,32.5,21.69
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,60.81,36.23
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,106.63,65.82
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,155.14,102.88
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,213.68,150.74
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,217.71,163.75
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,193.64,150.21
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,206.72,160.69
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,217.2,168.5
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,208.71,161.14
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,194.26,149.0
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,422.85,329.23
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,667.75,512.69
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,625.47,475.61
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,553.35,417.08
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,583.74,438.63
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,613.29,458.95
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,759.02,567.63
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,905.66,669.76
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,930.26,684.68
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,951.68,698.27
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,961.85,704.71
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,980.11,716.66
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,986.98,720.67
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,990.28,722.47
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,985.6,717.99
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,977.4,711.37
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,885.84,648.47
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,768.23,562.05
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,712.13,522.79
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,647.26,476.8
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,765.43,567.54
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,843.92,625.62
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,803.67,598.57
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,761.5,570.73
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,715.0,538.27
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,667.09,503.88
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,613.15,464.5
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,559.49,424.45
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,502.12,381.35
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,445.64,337.67
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,385.39,289.43
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,327.68,242.08
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,267.99,193.04
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,212.92,147.38
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,155.05,101.02
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,107.07,64.97
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,61.7,35.9
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,32.43,21.21
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,16.4,4.52
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,18.01,5.45
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,33.95,22.98
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,63.48,39.67
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,107.94,69.61
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,155.06,105.82
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,209.76,150.65
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,263.73,196.41
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,321.77,245.24
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,381.28,294.46
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,440.6,342.47
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,496.52,386.89
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,553.99,431.41
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,607.13,471.34
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,660.19,510.21
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,708.28,544.8
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,755.38,578.01
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,796.9,607.59
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,832.24,631.91
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,864.77,652.87
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,894.56,671.83
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,918.63,687.92
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,939.68,702.01
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,956.67,713.4
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,970.48,722.73
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,976.14,726.04
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,978.37,727.16
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,823.14,613.45
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,641.2,475.31
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,521.06,388.62
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,413.64,308.95
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,567.59,425.9
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,713.19,532.73
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,689.18,515.48
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,663.77,497.85
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,707.19,533.68
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,732.09,555.47
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,685.57,522.63
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,638.31,488.91
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,578.39,443.92
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,524.67,402.85
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,418.02,321.72
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,332.14,255.76
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,234.92,180.62
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,150.27,115.2
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,126.89,97.19
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,104.54,79.74
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,111.78,82.42
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,106.42,74.57
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,67.47,46.23
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,38.0,25.97
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,19.8,7.25
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,17.58,6.21
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,34.82,24.34
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,63.09,37.17
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,115.34,70.36
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,168.92,112.26
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,230.39,163.96
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,291.88,217.17
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,359.37,274.97
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,423.71,328.87
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,488.53,381.2
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,550.43,429.35
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,613.12,476.16
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,667.97,515.46
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,723.48,553.68
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,774.04,586.92
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,822.7,616.52
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,865.69,642.26
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,905.9,665.68
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,940.43,685.36
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,971.67,702.7
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,996.72,717.81
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,1018.05,730.61
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,1035.09,739.3
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,1048.3,745.66
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,1054.25,749.07
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,1056.24,750.2
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,1052.35,747.8
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,1044.51,743.11
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,1030.37,734.09
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,1012.38,722.81
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,989.25,708.86
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,962.51,692.66
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,930.07,671.89
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,894.42,649.06
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,853.04,622.84
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,809.14,594.78
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,760.42,563.25
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,709.82,528.66
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,654.3,488.65
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,599.57,448.23
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,539.51,403.04
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,479.66,356.75
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,415.54,305.69
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,353.6,255.09
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,287.98,201.75
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,227.85,152.06
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,166.34,103.07
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,112.5,63.22
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,61.54,32.46
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,30.49,19.73
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,14.96,4.46
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,17.17,6.58
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,34.02,23.76
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,63.34,37.78
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,112.8,69.96
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,163.58,109.11
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,221.83,157.1
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,278.89,205.58
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,340.74,257.49
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,399.86,307.09
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,461.17,357.1
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,519.7,403.79
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,579.21,449.95
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,633.44,490.31
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,687.03,529.05
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,735.47,563.38
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,782.29,595.11
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,824.03,622.95
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,856.49,644.18
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,889.4,664.59
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,919.24,682.79
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,943.14,698.04
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,963.69,711.1
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,977.95,718.89
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,988.61,724.39
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,993.87,727.35
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,995.59,728.11
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,988.75,722.21
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,990.3,722.02
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,976.03,712.64
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,958.32,701.18
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,930.88,683.34
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,900.77,663.76
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,868.36,642.63
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,833.4,619.7
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,553.76,418.83
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,268.75,201.51
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,282.04,213.09
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,288.02,218.54
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,280.34,213.31
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,271.75,207.33
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,294.07,225.61
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,304.07,233.61
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,172.82,132.01
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,49.46,34.65
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,136.15,101.41
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,199.24,145.82
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,148.36,106.35
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,105.35,74.43
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,66.89,46.24
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,37.44,25.74
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,20.63,8.76
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.73,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.64,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,21.08,9.51
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,37.87,26.28
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,66.89,44.73
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,106.35,72.76
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,136.29,98.1
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,162.55,121.26
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,175.29,134.23
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,177.8,137.68
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,214.03,165.91
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,252.24,195.35
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,251.2,193.86
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,247.11,189.76
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,207.32,158.42
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,170.18,129.0
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,186.0,140.79
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,202.04,152.61
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,255.93,193.61
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,310.73,234.71
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,576.69,437.96
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,842.96,629.21
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,694.14,517.59
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,523.46,388.73
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,509.78,378.77
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,495.3,367.75
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,398.26,296.85
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,292.05,218.0
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,558.82,417.91
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,792.98,582.87
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,729.48,536.58
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,656.62,484.77
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,512.62,381.35
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,362.1,270.17
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,378.71,283.26
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,394.47,295.28
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,475.51,357.07
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,540.35,405.82
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,474.43,357.83
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,412.2,312.37
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,424.16,322.96
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,433.33,330.44
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,407.53,310.24
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,378.88,287.99
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,294.89,224.31
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,217.7,165.22
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,178.15,135.07
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,145.81,110.73
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,125.18,92.99
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,101.34,72.6
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,64.03,44.55
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,34.86,23.41
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,18.9,7.82
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,7.28,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,22.24,11.32
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,37.73,27.17
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,66.51,41.53
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,113.39,71.99
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,163.0,110.55
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,222.5,160.07
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,279.44,208.67
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,341.62,261.26
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,400.29,310.71
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,461.23,360.55
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,519.93,406.58
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,580.05,452.09
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,633.78,492.71
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,686.89,531.67
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,682.22,523.42
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,656.04,499.3
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,759.84,575.28
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,859.47,642.41
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,894.33,661.56
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,926.42,678.9
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,951.07,691.82
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,972.32,702.18
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,989.19,708.57
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,1002.55,712.5
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,1008.91,714.72
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,1011.6,714.77
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,1008.78,710.1
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,1002.26,703.31
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,990.13,696.23
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,974.36,687.07
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,952.69,675.09
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,927.55,660.94
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,896.94,641.92
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,863.28,620.98
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,824.45,597.23
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,782.95,571.55
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,736.74,541.73
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,691.62,510.6
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,638.57,473.38
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,584.43,434.41
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,526.04,392.01
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,467.92,348.27
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,406.21,299.74
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,346.05,250.93
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,281.76,198.56
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,223.02,149.85
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,163.83,102.08
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,111.25,62.76
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,61.29,32.96
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,32.06,21.34
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,20.23,9.22
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,9.1,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,22.26,11.6
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,35.47,25.05
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,64.66,38.67
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,112.94,70.26
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,162.49,108.79
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,219.09,156.07
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,182.59,138.1
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,105.87,82.07
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,120.2,93.52
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,134.61,104.83
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,157.4,122.59
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,180.73,140.59
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,191.01,148.31
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,201.37,156.1
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,224.2,173.33
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,247.3,190.58
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,287.1,220.97
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,335.77,257.74
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,370.82,283.35
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,406.33,309.03
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,540.74,410.11
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,668.67,503.3
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,591.64,444.49
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,500.94,376.07
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,416.28,313.97
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,321.5,243.11
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,410.97,310.55
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,490.3,368.89
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,562.41,422.61
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,621.51,466.44
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,773.14,583.44
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,888.45,669.55
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,857.79,649.65
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,824.55,628.7
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,782.96,599.8
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,737.46,566.98
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,669.65,516.6
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,603.23,466.71
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,539.98,418.99
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,480.96,373.76
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,430.55,335.34
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,376.43,293.15
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,320.42,248.24
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,268.6,206.2
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,222.7,168.91
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,181.03,135.08
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,138.35,100.5
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,100.13,70.58
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,66.16,46.04
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,41.12,29.34
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,23.72,12.28
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.91,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.26,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,9.65,2.81
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,15.38,7.51
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,21.11,12.56
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,27.74,18.31
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,34.38,23.99
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,40.59,29.16
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,46.81,34.26
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,154.89,124.35
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,268.96,217.66
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,150.28,120.1
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,23.86,14.36
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,64.71,48.35
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,105.77,82.04
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,144.2,113.28
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,183.16,144.63
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,146.97,115.0
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,110.57,85.2
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,123.19,95.4
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,135.92,105.62
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,212.77,167.3
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,290.65,228.62
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,294.34,231.24
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,297.95,233.99
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,399.05,312.78
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,491.76,383.42
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,296.24,232.38
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,101.12,76.66
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,386.13,305.67
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,658.16,511.25
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,439.9,344.61
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,211.85,165.06
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,122.54,94.21
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,34.63,22.8
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,226.37,178.65
