Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,415.6,325.57
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,347.41,272.35
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,282.01,221.45
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,197.16,154.78
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,119.84,92.83
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,136.28,106.8
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,152.31,120.4
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,128.43,101.25
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,104.95,82.28
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,90.27,70.51
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,75.67,58.6
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,107.23,75.24
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,109.6,67.47
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,61.78,36.9
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,34.69,24.51
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,21.86,11.48
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.01,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,11.82,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,22.68,12.87
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,34.42,24.81
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,65.09,36.94
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,116.17,69.08
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,169.5,111.22
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,229.27,162.3
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,289.34,214.96
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,355.04,271.63
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,415.41,323.41
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,477.3,374.8
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,536.21,422.28
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,595.2,468.24
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,647.96,508.02
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,700.91,546.67
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,749.4,580.86
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,795.81,611.15
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,837.29,638.76
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,876.12,664.33
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,909.58,684.74
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,939.79,702.8
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,964.75,718.64
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,986.16,732.15
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,1002.04,740.64
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,1014.19,746.77
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,1020.68,750.73
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,1023.36,752.38
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,1019.88,748.69
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,1012.6,742.69
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,999.65,734.58
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,982.98,724.14
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,960.35,708.48
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,934.23,690.62
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,903.46,671.99
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,869.56,651.14
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,829.78,625.19
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,787.42,597.25
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,740.1,565.47
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,690.91,530.05
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,637.8,490.89
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,584.85,450.72
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,526.04,405.58
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,467.41,359.09
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,405.53,308.05
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,345.39,257.07
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,281.04,202.71
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,222.04,152.16
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,162.6,102.94
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,109.95,62.92
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,60.48,33.26
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,32.74,22.64
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,21.41,11.21
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,10.91,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,12.73,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,23.04,13.16
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,36.05,25.92
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,66.42,38.65
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,116.17,70.24
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,168.32,110.86
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,227.24,160.24
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,286.32,211.3
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,349.44,265.08
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,410.95,317.1
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,472.5,367.67
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,531.09,413.79
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,589.98,458.49
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,644.44,499.1
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,698.0,537.85
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,743.84,570.27
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,790.78,601.46
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,832.32,629.05
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,871.29,654.67
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,905.36,675.46
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,936.32,694.01
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,961.29,709.53
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,982.77,722.76
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,1000.24,732.27
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,1014.13,739.49
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,1020.05,743.07
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,1022.22,744.38
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,1019.7,741.32
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,1013.42,735.98
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,1000.57,727.95
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,984.02,717.64
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,961.97,703.8
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,936.36,687.66
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,905.25,667.57
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,871.01,645.37
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,831.78,619.93
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,789.93,592.52
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,743.11,561.75
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,694.38,527.57
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,643.48,490.07
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,588.84,448.93
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,529.78,403.71
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,470.94,357.29
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,409.12,306.66
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,348.65,255.85
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,284.39,202.32
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,225.48,152.55
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,165.63,103.52
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,111.95,63.12
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,61.42,33.43
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,33.58,23.08
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,22.72,12.25
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,12.73,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,12.16,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.56,12.81
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,32.53,22.6
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,64.44,34.43
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,116.22,66.24
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,170.61,108.28
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,230.97,158.64
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,292.42,211.46
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,354.69,264.29
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,414.69,313.54
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,476.02,361.9
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,533.85,405.75
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,591.24,447.43
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,642.71,484.95
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,694.17,521.26
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,741.44,552.84
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,786.41,580.64
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,826.43,605.76
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,863.77,628.92
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,895.47,646.99
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,923.81,662.79
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,947.69,677.02
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,968.1,689.1
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,983.07,697.13
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,994.45,703.02
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,1000.26,706.98
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,1002.37,708.8
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,998.44,707.61
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,990.84,704.22
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,977.25,696.57
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,960.05,686.73
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,883.4,636.59
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,793.64,571.98
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,748.92,544.23
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,703.67,515.24
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,665.99,490.23
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,621.78,460.37
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,663.79,494.32
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,673.51,504.28
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,601.19,451.3
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,534.53,401.97
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,458.0,345.39
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,393.11,296.51
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,312.33,235.16
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,245.6,184.53
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,206.76,154.08
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,169.24,124.14
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,132.34,94.55
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,96.91,66.88
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,63.92,43.39
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,39.41,27.7
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,25.77,14.61
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,10.91,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,7.28,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,24.25,14.38
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,35.02,24.9
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,66.41,37.4
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,116.74,68.97
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,169.88,110.17
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,229.36,159.91
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,287.71,209.99
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,349.52,262.18
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,410.93,313.68
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,472.14,363.63
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,530.08,408.95
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,588.37,453.0
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,642.83,492.86
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,693.72,528.93
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,742.41,562.33
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,789.35,592.15
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,830.33,618.34
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,868.7,642.51
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,902.43,662.06
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,933.08,679.38
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,957.82,694.07
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,979.02,706.48
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,996.53,715.15
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,1010.46,721.56
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,1015.97,724.18
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,1017.66,724.57
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,1014.6,720.69
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,1007.7,714.59
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,995.11,707.06
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,978.74,697.31
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,956.46,683.89
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,930.67,668.3
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,899.22,649.53
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,864.62,628.59
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,824.58,603.85
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,782.13,577.21
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,735.59,548.67
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,687.14,516.26
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,633.53,478.23
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,580.15,439.03
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,522.31,395.49
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,464.59,350.53
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,402.77,300.46
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,342.85,250.55
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,279.54,197.93
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,221.51,149.03
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,162.61,100.9
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,109.61,61.22
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,60.19,32.51
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,33.43,22.9
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,22.6,12.44
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,12.73,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,7.28,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.56,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,26.43,16.29
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,39.85,29.1
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,69.25,42.86
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,115.41,72.73
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,166.02,111.98
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,221.06,157.66
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,265.52,197.88
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,308.64,235.84
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,376.24,290.71
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,450.82,350.81
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,506.01,394.72
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,561.45,437.59
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,613.18,477.59
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,664.03,516.02
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,709.48,548.7
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,753.0,579.26
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,792.62,605.52
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,830.02,629.26
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,861.8,649.08
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,890.63,666.75
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,913.96,681.92
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,934.12,695.0
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,946.66,701.56
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,967.24,713.62
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,930.03,686.66
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,869.45,638.46
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,543.79,407.84
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,203.77,151.4
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,166.23,123.27
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,128.93,94.66
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,265.41,199.0
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,398.26,297.55
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,639.81,483.31
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,823.68,617.18
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,788.3,592.52
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,745.4,563.16
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,700.05,530.66
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,653.29,496.55
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,601.7,458.32
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,549.54,418.8
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,493.8,376.35
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,438.79,333.21
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,381.8,287.31
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,325.76,240.82
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,267.19,191.85
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,212.58,145.96
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,158.17,101.49
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,108.7,64.12
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,62.9,36.75
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,36.15,24.99
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,25.27,14.51
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.47,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.88,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.75,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.63,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.51,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,4.83,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.15,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,53.89,39.33
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,101.42,78.15
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,69.92,52.06
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,37.99,25.69
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,56.65,40.78
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,75.36,55.69
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,94.54,70.94
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,113.77,86.1
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,100.02,74.76
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,86.24,63.52
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,109.0,81.46
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,131.93,99.38
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,118.66,88.77
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,105.33,78.15
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,144.56,109.0
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,184.15,139.77
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,237.72,180.9
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,291.67,221.75
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,206.1,156.18
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,121.05,90.13
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,201.06,152.25
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,281.51,213.09
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,494.55,374.77
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,694.45,519.15
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,431.55,328.19
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,170.83,129.03
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,172.3,131.02
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,173.77,132.6
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,282.15,217.48
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,384.09,295.53
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,385.2,297.63
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,384.19,298.28
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,236.65,184.35
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,94.02,70.71
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,271.61,214.93
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,407.13,319.33
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,216.95,168.6
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,53.02,38.31
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,45.91,32.62
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,38.81,26.82
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,31.72,20.95
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,24.64,15.01
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,18.02,9.4
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,11.41,4.16
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,6.58,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.75,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,7.73,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,14.55,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,31.43,20.34
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,48.34,36.06
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,78.21,52.68
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,120.46,81.63
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,123.63,90.6
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,105.62,82.08
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,182.88,139.89
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,282.2,217.09
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,338.67,262.81
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,397.09,309.57
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,466.5,364.35
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,546.84,426.73
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,598.53,465.8
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,650.32,504.05
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,698.9,539.44
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,747.63,574.22
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,788.28,601.73
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,827.01,627.27
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,858.64,646.96
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,892.79,667.78
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,917.17,682.98
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,938.47,696.03
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,959.94,707.69
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,967.76,710.09
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,973.6,713.1
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,976.03,713.92
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,974.27,710.61
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,969.0,705.13
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,956.39,696.38
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,940.32,685.49
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,920.34,672.48
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,896.91,657.34
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,866.9,637.83
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,833.98,616.34
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,796.1,591.38
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,755.71,564.55
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,713.94,535.18
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,666.31,500.78
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,614.81,463.04
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,562.44,423.75
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,505.96,380.99
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,449.83,337.2
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,389.48,288.46
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,331.98,240.73
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,272.27,191.56
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,216.15,144.92
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,159.86,99.58
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,109.51,62.49
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,62.01,35.04
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,36.64,25.35
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,24.17,13.8
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.59,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.73,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,14.58,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,32.51,21.12
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,50.38,37.39
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,77.06,50.86
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,119.31,77.74
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,165.23,112.16
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,217.66,154.03
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,269.84,196.58
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,331.15,246.48
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,385.77,291.01
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,442.6,336.05
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,497.51,378.53
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,554.09,421.03
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,605.44,459.36
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,656.29,496.41
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,701.64,528.04
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,746.69,558.74
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,785.6,584.09
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,822.28,606.93
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,854.29,626.43
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,883.58,644.0
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,906.86,658.86
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,926.97,671.71
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,940.64,680.7
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,950.85,687.58
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,956.19,691.12
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,958.13,692.58
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,953.42,689.82
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,945.36,685.01
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,932.56,676.93
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,916.48,666.8
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,893.81,652.61
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,868.32,636.55
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,838.09,617.05
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,805.3,595.76
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,765.84,569.18
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,727.37,542.34
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,682.43,510.64
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,636.35,477.58
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,583.25,438.61
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,531.22,399.69
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,477.01,359.07
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,423.96,318.24
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,363.93,270.88
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,310.97,228.27
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,256.51,184.53
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,206.36,144.14
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,155.93,105.31
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,113.19,74.59
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,72.58,48.29
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,46.75,33.59
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,30.37,18.71
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.33,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,7.73,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,14.05,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,28.61,18.18
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,43.42,31.78
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,72.24,46.08
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,116.53,74.87
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,163.82,110.74
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,217.43,154.21
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,269.99,198.59
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,325.59,245.25
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,382.9,292.34
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,439.67,337.96
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,491.89,378.32
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,543.56,416.92
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,593.48,453.82
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,643.24,489.63
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,685.84,519.07
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,725.96,546.03
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,764.71,572.53
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,801.74,597.46
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,831.36,615.77
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,858.2,631.93
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,881.51,646.84
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,902.14,659.84
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,930.94,677.45
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,954.66,690.67
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,959.89,693.19
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,961.79,693.76
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,677.25,498.85
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,341.91,250.81
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,464.89,341.75
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,585.71,427.01
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,505.37,368.83
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,435.22,318.06
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,472.87,346.97
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,514.99,378.3
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,470.13,346.35
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,420.05,310.79
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,446.4,331.61
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,460.88,343.25
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,408.59,305.26
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,359.06,269.12
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,355.36,267.48
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,347.06,261.19
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,304.84,228.44
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,262.86,195.26
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,238.96,173.57
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,207.42,144.46
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,156.39,104.97
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,112.51,73.24
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,71.98,47.58
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,46.82,33.83
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,29.56,18.26
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,12.19,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.64,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.02,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,18.93,10.14
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,30.87,20.94
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,45.64,32.34
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,60.35,44.61
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,76.47,57.79
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,92.73,70.81
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,91.97,69.79
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,90.95,68.56
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,142.31,109.22
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,195.23,150.3
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,158.79,121.08
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,120.63,90.61
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,157.76,119.46
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,195.53,148.26
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,415.93,316.91
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,648.16,482.16
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,632.18,465.26
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,614.48,448.78
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,541.16,395.12
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,460.55,335.83
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,582.66,423.11
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,707.94,508.06
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,711.86,509.31
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,714.16,510.64
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,726.51,519.33
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,737.46,527.06
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,443.39,325.47
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,147.22,107.18
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,542.73,407.05
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,899.2,648.94
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,878.35,632.87
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,854.62,618.72
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,824.01,599.14
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,791.09,577.75
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,648.69,476.98
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,511.06,377.07
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,512.82,380.35
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,503.75,374.88
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,522.63,390.43
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,523.53,391.65
