Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,442.9,332.12
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,371.52,279.07
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,345.53,258.09
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,309.53,227.8
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,255.68,184.65
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,206.14,144.89
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,156.63,106.28
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,113.8,75.04
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,73.41,49.2
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,48.23,35.21
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,32.26,20.67
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.93,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.82,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.07,0.54
2016,5,13,6,15,61.0,42.0,2.4,18.0,51.5,34.18,23.14
2016,5,13,6,30,106.0,69.0,2.4,18.0,87.0,54.23,41.46
2016,5,13,6,45,158.5,95.0,2.4,18.5,133.0,82.75,59.5
2016,5,13,7,0,211.0,121.0,2.4,19.0,179.0,121.75,87.19
2016,5,13,7,15,258.0,142.5,2.4,19.5,229.0,163.91,119.29
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,211.7,157.14
2016,5,13,7,45,345.0,181.0,2.4,21.0,330.5,259.13,195.05
2016,5,13,8,0,385.0,198.0,2.4,22.0,382.0,310.79,236.02
2016,5,13,8,15,417.0,211.5,2.4,22.5,432.5,360.16,275.21
2016,5,13,8,30,449.0,225.0,2.4,23.0,483.0,415.64,318.19
2016,5,13,8,45,471.0,238.0,2.4,23.5,530.5,465.32,355.84
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,516.15,393.37
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,563.7,427.43
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,611.71,460.91
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,656.2,491.19
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,700.7,520.76
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,738.6,545.73
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,775.84,569.75
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,808.23,589.56
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,838.99,607.96
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,807.46,582.96
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,762.08,549.28
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,756.41,543.02
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,748.14,534.74
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,757.95,540.96
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,766.16,545.98
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,660.98,474.1
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,554.75,400.33
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,581.47,420.04
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,597.83,431.78
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,612.88,443.15
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,625.64,452.93
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,632.42,458.64
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,628.9,457.49
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,664.74,485.24
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,684.92,501.57
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,633.02,465.63
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,581.33,429.82
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,513.32,381.36
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,447.29,333.67
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,376.76,282.61
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,310.81,234.21
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,295.04,221.48
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,269.26,199.58
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,239.35,174.31
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,206.11,145.75
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,158.02,108.69
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,115.68,77.86
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,75.85,51.85
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,50.28,36.96
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,32.67,21.05
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,13.03,0.0
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,7.73,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,14.98,2.13
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,32.52,21.56
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,49.5,36.93
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,71.23,51.59
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,99.68,73.02
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,130.16,96.56
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,163.54,122.74
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,191.33,145.25
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,217.62,165.84
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,251.11,191.76
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,285.27,217.72
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,257.19,195.82
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,223.04,168.92
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,229.09,173.16
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,234.86,177.02
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,243.56,183.17
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,252.22,189.27
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,281.61,210.65
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,311.33,231.89
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,291.75,216.98
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,271.81,202.06
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,265.13,197.29
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,258.34,192.39
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,292.98,217.54
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,327.75,242.14
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,386.08,283.41
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,435.89,317.7
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,394.07,287.94
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,343.33,252.25
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,280.13,207.74
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,217.39,162.31
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,128.64,95.4
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,40.93,26.97
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,37.34,24.29
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,33.75,21.51
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,46.63,31.87
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,59.5,42.21
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,46.12,31.64
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,32.77,21.01
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,50.05,35.1
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,67.35,49.19
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,97.03,73.41
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,126.35,97.36
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,71.71,53.41
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,16.74,8.29
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,14.53,6.53
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,12.31,4.73
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,10.11,2.88
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,7.9,1.02
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,5.7,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.51,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,2.19,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.87,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.45,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,5.0,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,9.67,0.0
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,25.98,16.67
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,41.51,31.04
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,60.44,45.85
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,80.2,62.57
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,108.14,84.88
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,140.59,110.9
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,170.94,135.48
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,202.84,161.08
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,255.18,202.34
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,311.42,246.34
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,305.31,241.04
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,288.66,226.93
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,352.94,276.39
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,426.61,331.74
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,444.72,343.65
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,461.36,354.49
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,479.22,366.86
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,496.25,378.51
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,471.2,358.38
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,451.19,342.08
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,390.23,296.44
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,320.26,243.68
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,327.21,248.48
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,334.05,252.92
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,343.52,259.82
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,352.82,266.6
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,388.12,292.65
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,413.98,311.5
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,371.82,280.49
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,322.01,243.78
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,305.85,232.06
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,289.72,220.19
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,300.95,229.02
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,311.84,237.52
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,354.27,270.11
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,388.33,296.07
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,375.68,287.17
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,362.15,277.73
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,339.26,261.07
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,315.94,243.89
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,210.72,163.33
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,109.67,83.84
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,67.7,50.17
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,25.57,15.63
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,22.02,12.8
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,18.48,9.92
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,15.39,7.34
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,12.3,4.73
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,9.22,2.11
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,6.14,0.0
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.5,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.87,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.45,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,7.28,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,14.09,2.8
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,31.09,20.72
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,47.58,35.79
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,66.84,50.05
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,87.65,66.63
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,93.53,72.12
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,96.08,74.74
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,95.38,73.77
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,94.41,72.55
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,94.17,72.07
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,93.86,71.55
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,118.03,90.7
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,142.39,109.71
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,136.12,104.16
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,129.74,98.62
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,124.51,94.07
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,119.26,89.56
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,168.4,128.02
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,218.18,166.35
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,202.55,153.67
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,186.79,141.09
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,324.42,245.71
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,459.97,344.56
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,368.61,276.29
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,269.83,202.37
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,396.12,296.63
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,516.21,382.87
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,460.76,341.73
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,405.2,300.99
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,400.12,297.81
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,394.81,294.28
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,397.05,295.85
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,398.9,297.13
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,455.86,340.85
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,516.25,386.42
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,425.15,319.84
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,344.21,259.9
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,382.91,291.11
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,421.44,321.46
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,499.1,383.26
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,540.29,415.06
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,485.79,372.8
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,431.89,330.13
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,297.18,226.67
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,192.2,148.09
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,216.87,160.98
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,211.33,145.35
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,158.55,101.99
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,110.1,65.54
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,64.88,39.1
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,39.77,28.55
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,28.32,17.99
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,16.5,2.5
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,6.37,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,12.32,2.11
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,27.63,17.91
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,42.35,31.41
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,60.84,45.67
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,80.0,61.75
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,99.67,77.69
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,120.31,94.16
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,92.37,71.04
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,61.91,45.8
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,77.94,58.69
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,93.85,71.26
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,90.85,68.43
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,87.82,65.64
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,101.63,76.5
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,115.49,87.32
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,178.01,136.23
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,241.5,184.74
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,361.07,275.85
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,480.16,363.64
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,317.33,241.32
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,148.2,111.0
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,240.4,182.05
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,333.7,251.74
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,506.68,379.33
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,664.75,490.22
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,637.76,469.37
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,609.47,448.71
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,625.6,460.69
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,640.57,471.59
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,680.51,501.26
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,725.05,533.49
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,640.57,473.42
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,565.72,419.7
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,695.97,520.22
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,791.49,592.3
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,755.86,567.68
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,717.81,541.64
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,674.11,510.71
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,629.59,478.56
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,492.27,375.61
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,371.85,283.82
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,403.21,309.1
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,414.39,315.85
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,334.02,253.14
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,268.88,203.0
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,225.31,167.92
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,183.86,134.26
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,143.1,101.62
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,105.71,73.01
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,71.39,49.64
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,48.22,35.65
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,33.94,22.63
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,18.2,4.16
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.73,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,5.26,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,12.74,5.31
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,20.23,12.23
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,29.07,19.15
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,37.92,26.73
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,48.11,35.38
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,58.33,43.92
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,111.61,87.8
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,166.88,132.47
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,210.09,166.81
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,256.48,203.48
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,322.08,254.58
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,391.43,307.86
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,332.22,260.58
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,254.71,198.38
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,289.53,224.83
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,321.13,248.18
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,296.38,228.21
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,265.39,203.65
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,229.32,175.41
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,192.98,146.94
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,189.77,144.37
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,186.48,141.71
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,270.26,205.49
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,354.78,267.96
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,571.23,429.95
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,777.97,575.76
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,550.87,412.28
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,300.68,225.71
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,286.62,216.08
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,272.52,205.66
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,368.13,277.76
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,455.93,342.31
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,458.39,344.48
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,459.77,346.28
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,383.04,289.99
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,308.8,234.7
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,227.44,173.72
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,152.74,116.26
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,163.6,125.22
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,174.21,133.9
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,219.81,170.59
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,258.07,200.95
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,142.3,109.93
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,29.99,19.25
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,26.0,16.09
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,22.01,12.86
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,18.48,9.92
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,14.94,6.94
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,11.42,3.95
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,7.9,1.21
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,4.82,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.75,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.91,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.36,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.63,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,6.14,0.0
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,9.65,2.89
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,13.62,6.0
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,17.59,9.45
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,21.56,12.86
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,25.55,16.22
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,25.56,16.12
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,25.57,16.02
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,26.03,16.32
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,26.49,16.63
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,37.58,25.77
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,48.7,34.81
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,50.06,35.82
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,51.43,36.84
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,87.09,65.86
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,122.81,94.54
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,113.09,86.47
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,103.34,78.49
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,136.31,104.63
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,169.61,130.46
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,359.01,276.18
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,548.44,412.4
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,641.18,476.85
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,734.47,540.41
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,733.55,537.42
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,731.04,534.45
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,720.04,525.86
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,707.68,516.5
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,594.3,436.88
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,481.58,356.28
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,434.97,323.35
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,388.92,289.98
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,326.98,245.34
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,260.8,196.7
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,265.54,200.87
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,270.01,204.56
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,260.63,198.01
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,251.14,191.4
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,263.44,201.49
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,270.6,207.53
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,238.91,184.13
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,208.15,161.17
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,251.37,193.87
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,275.75,208.91
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,251.21,184.05
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,211.26,144.73
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,157.83,101.05
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,109.89,65.38
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,65.05,39.36
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,40.47,29.35
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,29.43,19.19
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,18.04,5.49
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,11.37,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,19.58,8.05
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,30.91,21.0
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,41.91,31.25
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,44.24,27.55
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,36.15,25.15
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,53.89,40.06
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,71.45,54.52
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,98.78,76.72
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,126.3,98.58
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,136.74,106.33
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,147.29,114.13
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,159.32,122.8
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,171.56,131.53
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,186.67,142.94
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,202.0,154.45
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,233.63,178.1
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,265.72,201.7
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,329.96,249.48
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,390.97,293.87
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,535.86,399.88
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,687.23,505.35
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,807.53,591.01
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,914.53,661.44
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,930.65,669.52
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,943.54,676.57
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,948.39,679.36
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,949.89,680.21
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,946.2,677.9
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,939.19,673.65
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,927.48,666.53
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,912.4,657.36
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,890.5,642.62
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,865.52,626.01
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,836.68,608.13
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,805.04,588.36
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,768.59,565.66
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,733.63,543.33
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,689.16,514.07
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,643.09,482.83
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,592.55,446.46
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,541.49,408.65
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,487.54,367.43
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,432.33,324.08
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,375.69,278.57
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,320.92,233.35
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,264.0,186.18
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,210.5,141.62
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,157.15,99.01
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,109.51,64.33
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,64.87,38.75
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,40.43,28.95
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,29.4,18.94
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,18.02,5.86
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,10.46,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,19.51,8.0
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,37.78,26.34
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,56.09,42.89
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,82.94,58.25
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,122.71,85.04
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,164.62,116.3
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,212.06,153.68
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,201.51,152.24
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,169.75,131.25
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,238.4,184.23
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,314.69,242.73
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,347.78,267.46
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,380.34,291.37
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,405.61,309.18
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,429.44,325.52
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,410.57,309.8
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,381.54,286.6
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,402.62,301.63
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,423.63,316.29
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,420.99,313.7
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,417.56,310.66
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,362.42,270.13
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,299.56,223.64
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,395.28,293.68
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,484.99,356.88
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,645.03,472.37
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,789.46,572.27
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,603.91,441.96
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,402.84,296.56
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,554.03,408.19
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,699.45,509.86
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,615.72,449.61
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,541.02,396.11
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,429.82,317.59
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,328.71,244.14
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,523.05,392.35
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,691.89,514.14
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,628.9,469.45
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,570.21,428.36
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,479.5,361.81
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,400.78,303.19
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,403.34,306.15
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,392.75,297.28
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,350.85,263.59
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,309.69,229.88
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,258.29,188.76
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,210.19,150.26
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,162.69,113.36
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,121.29,83.14
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,81.71,57.01
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,56.0,42.02
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,38.02,26.02
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,17.93,6.19
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,9.55,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,12.28,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,21.84,9.78
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,36.88,25.38
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,49.94,37.3
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,72.26,50.99
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,85.85,64.84
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,125.97,92.59
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,182.13,133.95
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,219.97,165.19
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,257.36,195.57
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,285.74,218.88
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,312.47,240.08
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,319.48,245.04
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,317.97,242.92
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,299.91,228.63
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,278.53,211.64
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,229.11,173.41
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,182.18,136.93
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,188.44,141.6
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,194.7,146.17
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,205.44,154.17
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,216.21,162.19
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,192.78,144.25
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,169.22,126.24
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,186.15,138.88
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,203.11,151.38
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,247.75,184.87
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,292.46,218.0
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,516.45,383.59
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,729.54,531.78
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,814.53,595.03
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,884.9,647.31
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,769.5,564.46
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,654.3,479.95
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,543.19,401.44
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,436.64,324.06
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,559.88,418.46
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,660.7,493.16
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,617.88,462.55
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,573.93,431.39
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,551.01,415.78
