Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,522.37,394.78
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,470.07,355.26
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,418.71,315.46
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,364.62,272.11
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,310.38,227.94
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,257.51,184.9
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,208.55,145.01
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,159.06,106.34
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,116.26,75.5
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,77.18,51.57
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,53.46,39.73
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,37.12,25.21
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,20.28,8.12
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,11.37,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,12.28,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,21.08,9.53
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,33.87,22.94
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,46.23,34.14
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,71.63,45.12
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,115.06,71.54
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,160.93,105.62
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,214.53,148.94
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,266.14,192.4
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,320.13,237.56
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,372.74,280.84
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,427.38,324.67
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,283.47,218.18
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,98.43,72.75
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,106.04,78.7
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,113.68,84.48
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,119.9,88.97
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,126.19,93.48
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,131.5,97.47
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,136.91,101.54
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,141.59,105.03
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,146.29,108.55
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,167.58,124.84
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,189.0,141.12
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,193.8,144.39
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,198.55,147.65
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,298.25,222.35
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,393.71,292.15
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,334.76,248.33
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,284.76,211.17
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,274.41,203.69
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,263.99,196.09
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,472.44,352.58
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,666.78,491.51
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,609.35,449.85
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,559.74,414.4
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,550.84,409.28
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,544.71,405.76
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,529.23,396.43
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,510.33,384.3
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,347.67,263.49
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,197.57,148.99
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,214.4,162.95
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,226.89,173.16
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,263.36,199.88
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,280.84,209.17
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,235.28,172.42
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,192.38,137.86
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,150.24,104.59
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,112.09,76.11
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,76.15,52.45
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,52.59,39.01
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,38.15,26.04
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,21.75,9.44
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,11.82,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,12.73,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,23.29,11.27
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,38.58,26.86
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,54.14,40.91
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,71.94,47.63
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,108.91,69.56
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,155.94,106.32
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,204.69,146.6
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,218.76,164.41
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,213.65,164.5
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,243.09,187.32
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,273.16,210.21
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,371.65,285.49
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,488.42,373.92
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,403.85,309.52
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,292.8,222.54
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,309.91,234.9
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,327.06,246.9
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,438.36,330.71
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,549.44,412.1
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,569.25,424.1
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,587.65,435.31
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,484.23,359.75
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,368.77,274.08
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,376.22,279.19
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,383.48,283.84
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,384.83,284.86
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,385.87,285.72
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,246.94,183.27
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,106.47,76.77
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,324.56,242.74
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,539.66,398.24
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,497.93,367.46
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,456.7,337.81
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,512.83,380.78
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,557.77,415.13
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,575.12,429.12
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,581.44,435.16
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,571.07,429.05
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,559.1,421.28
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,469.96,354.88
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,392.05,296.41
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,311.13,236.25
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,235.94,179.73
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,267.68,202.83
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,280.96,208.82
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,236.2,173.57
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,196.84,143.12
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,154.7,110.76
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,118.09,83.92
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,83.37,59.82
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,58.63,44.13
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,40.03,27.65
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,19.32,8.06
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.0,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.66,1.42
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,22.02,12.87
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,34.4,23.9
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,48.71,34.65
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,62.95,46.39
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,115.49,82.3
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,191.15,137.7
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,179.45,134.75
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,147.45,113.19
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,128.7,98.06
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,108.74,81.92
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,153.16,116.56
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,198.41,151.19
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,214.92,163.51
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,231.58,175.93
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,256.87,194.52
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,282.5,213.16
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,261.49,196.86
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,239.96,180.28
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,221.79,166.03
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,203.46,151.71
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,217.83,162.46
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,232.23,173.16
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,370.35,276.11
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,504.85,372.9
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,414.73,307.18
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,316.86,235.33
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,369.23,274.1
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,413.94,306.51
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,431.03,319.03
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,447.59,331.24
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,451.43,333.73
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,454.63,335.83
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,449.76,332.81
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,444.18,329.31
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,386.19,287.27
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,329.85,246.08
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,297.84,222.89
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,263.03,197.32
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,215.77,162.03
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,169.6,127.11
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,220.18,166.54
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,263.42,199.49
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,223.48,169.12
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,185.89,140.55
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,160.42,121.19
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,135.89,102.36
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,111.91,83.84
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,90.31,67.09
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,69.22,50.58
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,50.14,36.83
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,33.3,22.0
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,15.85,5.77
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.19,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,7.73,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,14.96,5.36
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,35.25,23.88
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,54.6,40.98
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,72.86,53.41
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,96.81,71.34
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,79.29,58.17
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,54.78,39.35
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,111.56,84.78
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,169.68,130.59
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,152.47,116.83
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,133.19,101.34
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,160.26,122.37
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,187.93,143.67
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,267.27,204.91
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,347.94,265.99
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,406.33,309.87
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,472.72,359.22
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,564.7,427.96
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,657.92,496.14
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,632.37,474.83
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,594.9,445.38
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,591.44,441.84
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,586.35,437.13
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,742.15,553.62
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,889.38,659.16
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,895.52,662.35
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,898.77,665.09
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,906.92,672.14
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,905.09,671.71
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,795.41,591.56
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,669.13,496.21
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,684.43,508.1
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,690.67,513.1
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,744.05,556.46
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,778.54,585.55
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,732.58,551.25
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,687.39,517.6
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,562.29,424.71
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,445.7,336.76
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,409.77,310.43
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,374.14,283.84
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,266.33,202.32
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,169.32,128.09
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,223.47,169.31
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,260.93,195.13
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,220.35,163.45
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,184.59,135.89
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,147.4,107.06
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,113.09,81.15
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,81.44,58.73
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,58.08,43.72
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,40.17,27.91
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,20.18,9.24
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,10.46,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.28,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,22.61,11.17
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,42.08,29.71
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,59.54,45.36
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,52.13,35.86
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,35.26,23.57
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,22.89,13.33
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,10.56,3.08
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,31.75,20.46
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,53.03,37.64
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,110.06,83.36
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,167.12,128.35
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,264.52,203.93
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,372.56,286.35
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,233.68,179.38
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,79.03,57.22
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,255.37,195.02
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,435.83,329.98
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,311.02,235.51
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,178.49,133.62
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,185.03,138.39
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,191.64,143.05
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,193.0,143.88
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,194.28,144.66
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,204.94,152.32
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,215.59,159.91
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,206.7,153.11
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,197.71,146.29
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,209.42,155.03
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,221.01,163.62
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,248.79,184.17
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,276.41,204.34
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,371.61,273.89
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,459.47,335.78
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,455.36,332.21
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,450.47,328.53
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,480.84,350.39
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,501.26,364.57
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,515.08,375.0
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,517.35,377.07
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,538.23,393.0
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,535.61,390.79
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,442.28,324.35
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,365.11,269.34
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,353.11,258.15
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,321.55,229.05
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,265.79,184.16
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,213.29,141.56
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,160.46,99.88
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,112.08,64.82
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,67.27,39.68
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,42.58,30.63
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,32.39,21.5
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.88,10.75
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,14.55,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,25.6,13.61
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,41.22,29.09
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,56.46,42.75
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,73.29,52.14
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,84.13,63.56
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,83.42,63.0
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,81.68,61.5
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,151.83,115.52
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,231.83,177.05
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,283.2,216.23
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,343.18,262.01
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,430.5,328.38
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,536.99,408.91
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,530.51,402.99
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,501.0,378.85
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,606.3,458.62
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,723.05,544.44
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,624.5,467.85
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,489.86,363.78
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,550.35,407.47
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,612.89,451.09
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,760.09,560.63
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,898.22,657.6
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,913.18,664.64
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,924.96,670.44
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,930.39,673.49
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,932.52,674.51
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,929.09,672.3
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,922.38,668.08
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,799.08,581.79
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,660.12,479.72
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,677.38,493.68
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,685.5,500.59
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,613.47,449.51
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,538.87,396.33
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,641.32,475.99
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,710.22,529.29
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,668.12,499.81
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,624.99,469.54
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,576.51,433.82
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,527.55,396.95
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,475.18,357.32
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,423.45,317.05
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,369.58,273.62
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,317.55,230.77
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,263.25,186.33
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,212.49,144.7
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,160.26,103.34
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,114.93,70.33
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,72.08,45.21
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,48.37,35.54
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,36.47,24.85
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,24.96,13.18
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,14.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,12.28,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,23.2,11.91
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,39.68,27.89
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,56.3,42.81
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,76.81,54.97
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,106.08,74.44
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,142.19,101.96
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,181.57,133.27
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,237.8,173.83
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,314.57,232.42
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,345.9,261.49
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,363.45,277.72
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,332.74,255.08
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,285.55,218.13
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,339.12,258.65
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,399.73,303.6
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,483.68,365.58
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,579.81,434.74
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,420.0,316.97
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,242.43,181.91
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,246.66,184.98
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,250.85,187.59
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,258.62,193.21
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,266.35,198.79
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,469.32,348.8
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,660.95,482.33
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,802.24,585.84
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,912.4,662.04
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,909.06,658.98
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,913.06,661.78
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,902.24,654.56
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,888.15,645.42
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,866.99,630.45
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,842.89,613.69
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,630.73,465.57
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,414.57,305.87
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,586.54,437.79
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,713.91,530.78
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,605.67,450.68
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,508.26,378.72
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,530.45,397.53
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,528.62,396.63
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,476.7,357.6
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,425.19,317.91
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,370.25,274.06
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,317.44,230.82
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,262.89,186.0
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,211.77,143.84
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,160.92,103.63
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,114.4,69.96
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,71.9,45.11
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,48.34,35.7
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,36.44,24.98
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,24.97,13.47
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.18,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.14,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,13.18,5.58
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,20.23,11.94
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,28.62,18.31
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,37.03,25.32
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,28.19,17.93
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,19.37,10.54
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,16.29,7.94
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,13.22,5.34
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,104.72,79.62
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,196.03,150.21
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,300.39,227.76
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,417.28,311.54
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,508.41,379.62
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,614.88,458.57
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,657.98,489.45
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,699.26,519.06
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,736.3,546.12
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,771.49,571.63
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,800.32,591.25
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,826.35,608.76
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,849.9,624.46
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,870.74,638.01
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,888.58,650.01
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,909.95,664.43
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,915.78,666.76
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,918.38,667.12
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,916.83,665.71
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,912.0,662.3
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,901.2,654.68
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,887.11,645.05
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,860.55,626.1
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,839.74,611.14
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,818.99,597.44
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,788.32,577.19
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,753.93,554.91
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,717.07,529.9
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,674.41,500.21
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,630.16,468.86
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,582.95,435.05
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,534.48,399.36
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,482.32,360.08
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,430.37,319.7
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,372.99,274.13
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,318.98,229.91
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,263.78,184.43
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,211.73,141.35
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,159.85,100.51
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,114.84,68.49
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,69.63,42.14
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,45.41,33.07
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,34.96,23.72
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,24.17,13.04
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,13.19,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,24.15,12.81
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,40.83,28.89
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,55.41,42.07
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,75.12,52.84
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,107.89,73.99
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,122.75,90.09
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,123.31,95.24
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,173.2,132.85
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,232.94,178.4
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,239.6,184.64
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,241.86,186.74
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,263.12,202.56
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,284.08,217.82
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,252.75,192.99
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,216.03,164.01
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,206.14,155.9
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,195.98,147.57
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,238.37,179.62
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,281.25,211.52
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,168.85,125.92
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,56.11,38.46
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,96.31,69.85
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,136.73,100.97
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,153.5,113.78
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,170.32,126.61
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,109.23,79.68
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,48.24,32.22
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,48.68,32.52
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,49.1,32.79
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,59.36,40.88
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,69.6,48.99
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,76.71,54.56
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,83.8,60.14
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,64.56,45.27
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,45.34,30.3
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,58.67,40.89
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,72.0,51.47
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,57.25,40.01
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,42.55,28.47
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,50.07,34.66
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,57.59,40.88
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,118.89,90.06
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,178.34,137.18
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,233.64,179.26
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,270.78,204.57
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,228.87,170.92
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,189.39,139.31
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,150.18,109.15
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,116.42,84.41
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,84.29,61.39
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,60.37,46.14
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,42.59,30.31
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,22.71,12.1
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,11.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,14.1,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,24.91,13.54
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,40.19,28.51
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,55.08,41.98
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,75.15,51.58
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,108.06,72.2
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,111.96,80.43
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,96.78,74.1
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,186.35,136.65
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,313.35,229.36
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,364.58,270.05
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,417.9,311.84
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,468.36,350.47
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,519.41,388.39
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,567.62,423.73
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,615.54,458.05
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,589.38,436.59
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,540.47,398.6
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,534.21,393.5
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,528.97,388.48
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,387.32,287.39
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,241.75,179.91
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,463.5,344.09
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,684.43,494.47
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,735.92,527.74
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,787.45,562.32
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,786.93,561.13
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,784.42,559.31
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,755.33,538.04
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,724.82,516.1
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,712.07,508.75
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,698.01,500.31
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,716.67,515.5
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,736.01,530.59
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,454.08,336.93
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,174.82,129.72
