Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,884.52,621.55
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,898.41,629.53
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,905.02,633.83
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,908.44,636.3
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,907.01,635.85
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,902.5,633.6
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,802.46,566.98
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,688.06,485.4
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,779.97,553.73
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,842.22,596.87
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,816.08,581.31
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,787.09,564.5
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,672.94,485.02
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,559.16,402.86
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,613.35,446.0
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,637.5,466.09
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,592.26,433.45
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,544.35,398.57
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,492.99,360.91
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,441.53,321.95
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,387.71,279.58
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,334.77,236.78
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,277.73,190.65
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,225.51,147.87
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,172.55,105.7
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,123.52,69.42
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,77.04,41.8
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,43.57,31.11
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,36.47,24.86
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,29.08,17.99
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,14.1,1.92
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,13.19,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,22.67,11.15
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,33.16,22.17
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,43.33,31.38
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,54.61,36.18
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,95.78,54.88
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,141.39,85.52
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,192.39,125.0
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,242.97,166.75
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,296.97,211.7
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,350.07,255.74
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,406.77,301.41
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,458.9,342.56
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,511.44,382.74
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,560.48,419.2
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,608.81,454.06
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,653.24,485.22
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,693.4,512.68
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,731.72,539.39
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,767.84,563.09
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,799.07,582.2
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,827.61,599.39
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,851.62,614.75
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,872.52,628.12
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,889.33,637.55
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,902.99,644.99
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,909.79,649.38
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,913.32,651.8
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,912.84,651.74
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,909.18,649.73
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,899.49,643.67
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,886.44,635.53
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,868.72,624.64
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,847.74,611.65
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,727.24,527.5
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,602.66,435.55
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,675.82,493.36
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,718.1,527.8
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,615.07,451.47
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,515.84,377.86
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,542.0,399.65
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,543.58,401.68
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,492.7,363.57
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,441.85,324.59
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,385.89,280.85
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,333.07,238.31
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,278.82,193.94
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,227.2,151.44
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,175.1,109.74
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,127.62,74.52
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,82.36,47.21
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,48.12,34.93
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,39.32,27.23
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,30.24,18.94
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.25,2.7
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,13.64,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,23.47,11.6
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,34.31,23.12
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,44.82,32.64
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,55.12,41.73
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,96.38,55.21
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,142.3,86.05
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,193.54,125.9
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,244.67,167.95
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,302.96,216.33
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,356.7,261.33
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,411.81,306.28
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,464.73,348.42
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,518.44,389.88
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,567.92,426.89
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,616.11,461.8
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,660.89,493.46
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,704.14,523.2
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,742.48,549.1
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,778.42,572.5
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,810.43,592.14
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,839.64,609.78
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,863.8,625.25
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,884.71,638.62
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,898.42,646.04
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,908.42,651.11
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,915.79,655.65
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,919.84,658.14
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,918.02,655.88
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,913.01,651.68
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,903.35,645.66
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,890.31,637.55
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,872.18,626.43
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,850.82,613.22
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,825.08,596.69
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,796.4,578.21
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,762.51,556.37
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,726.14,532.72
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,685.41,504.23
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,642.83,473.9
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,596.54,440.4
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,547.83,404.38
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,496.28,366.07
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,444.64,326.49
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,349.56,255.9
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,278.85,204.84
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,264.09,187.81
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,227.17,150.46
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,174.23,108.03
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,126.38,72.6
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,80.63,45.03
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,46.87,33.88
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,37.84,26.0
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,29.48,18.34
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,14.86,2.62
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,13.64,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.47,11.46
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,34.32,23.12
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,44.84,32.66
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,54.36,41.08
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,95.59,54.41
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,137.59,91.99
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,159.04,116.96
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,208.92,151.76
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,276.24,201.8
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,337.36,248.06
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,413.72,306.84
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,423.78,317.58
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,405.94,304.51
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,447.94,335.06
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,490.8,365.42
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,502.57,372.31
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,505.64,372.79
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,530.16,390.24
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,559.3,410.7
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,617.22,450.68
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,676.54,490.85
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,628.57,455.71
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,581.14,420.87
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,638.18,461.94
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,701.2,506.11
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,758.7,546.76
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,818.69,588.57
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,776.11,558.8
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,735.37,530.48
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,647.27,469.55
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,565.47,411.74
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,686.29,501.51
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,798.31,582.01
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,727.86,531.96
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,656.08,481.37
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,701.16,518.69
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,721.11,537.26
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,524.68,393.18
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,341.54,254.57
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,311.11,232.84
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,281.27,210.98
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,382.29,288.75
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,442.27,330.85
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,384.34,284.03
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,331.08,240.38
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,252.88,181.84
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,197.3,143.17
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,159.47,113.17
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,123.62,85.6
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,90.15,62.19
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,61.9,46.87
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,48.7,35.35
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,32.9,21.33
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,17.07,4.04
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,7.73,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,14.97,5.11
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,30.55,19.9
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,45.58,33.27
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,62.82,48.29
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,81.12,60.85
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,111.77,83.49
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,149.73,111.84
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,191.86,143.3
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,241.0,180.75
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,240.38,182.82
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,228.57,174.82
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,273.48,209.13
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,321.3,245.34
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,335.93,255.93
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,349.03,265.22
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,374.17,283.05
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,399.36,300.66
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,407.1,305.67
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,413.92,310.02
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,524.44,391.38
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,639.91,473.61
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,615.58,454.35
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,593.35,437.05
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,369.78,275.56
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,133.29,97.18
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,90.76,64.81
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,48.24,31.94
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,127.6,93.24
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,207.13,153.49
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,201.96,149.52
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,196.73,145.66
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,221.05,164.02
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,245.2,182.14
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,246.4,183.13
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,247.51,184.13
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,178.08,132.0
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,109.4,79.61
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,93.77,67.88
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,78.17,56.01
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,115.34,85.22
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,152.06,113.92
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,163.17,123.04
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,173.7,131.8
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,142.37,107.72
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,111.7,83.97
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,65.9,47.8
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,19.38,10.23
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,16.28,7.74
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,13.19,5.22
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,10.54,3.05
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,7.9,1.14
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,5.7,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.5,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.75,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.01,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,19.32,8.15
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,36.13,24.66
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,52.61,39.41
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,69.72,54.38
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,93.39,68.6
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,125.99,90.51
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,169.54,121.74
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,218.23,156.53
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,281.72,204.54
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,305.09,228.03
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,311.31,235.83
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,357.9,270.89
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,405.37,305.9
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,496.28,374.32
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,605.57,455.23
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,593.27,442.4
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,554.08,409.81
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,592.64,436.25
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,631.15,461.83
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,658.27,479.6
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,684.75,496.84
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,701.28,507.51
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,716.04,517.02
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,756.95,544.26
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,801.18,573.13
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,739.81,529.56
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,674.14,483.15
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,659.6,473.46
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,643.93,462.71
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,655.99,471.85
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,666.42,479.73
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,697.29,502.95
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,722.87,522.28
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,705.63,510.92
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,686.16,498.24
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,642.56,468.26
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,604.21,441.63
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,602.39,443.03
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,589.17,435.82
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,572.94,425.49
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,542.09,403.6
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,473.62,352.37
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,412.46,306.31
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,379.23,278.88
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,333.67,240.18
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,279.51,195.75
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,228.04,153.25
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,176.1,111.47
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,128.83,76.07
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,83.81,48.25
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,48.05,35.04
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,39.64,27.65
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,30.97,19.69
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,15.63,3.38
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,12.28,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.17,9.27
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,30.56,19.92
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,40.82,29.21
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,47.55,35.25
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,89.46,49.21
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,136.03,79.99
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,187.76,119.91
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,239.38,161.98
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,297.21,209.22
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,350.61,253.24
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,405.32,297.1
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,425.12,314.71
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,420.35,311.54
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,467.48,345.18
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,516.05,378.8
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,603.79,442.36
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,695.66,507.58
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,734.63,532.65
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,771.25,555.62
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,802.44,573.71
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,830.78,589.82
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,823.5,582.34
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,793.36,556.92
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,810.04,566.33
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,824.61,573.92
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,875.94,612.39
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,911.16,635.31
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,909.98,632.93
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,905.64,629.07
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,896.67,624.26
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,884.35,617.46
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,866.1,606.99
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,844.66,594.53
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,819.29,579.13
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,791.01,561.85
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,658.21,470.69
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,524.97,375.28
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,509.19,366.09
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,494.73,356.84
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,484.43,350.85
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,468.09,339.99
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,450.93,328.4
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,420.18,305.68
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,359.62,260.38
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,306.34,220.32
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,251.23,178.93
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,203.92,143.56
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,164.41,113.05
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,126.88,84.91
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,91.21,60.77
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,60.66,45.22
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,46.51,33.07
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,31.9,20.24
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,16.41,3.81
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,12.28,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,21.85,9.39
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,36.15,24.31
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,48.49,35.39
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,60.25,45.69
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,99.49,62.05
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,141.54,90.02
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,189.06,125.87
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,237.05,163.88
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,290.93,206.54
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,341.54,246.66
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,394.3,287.23
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,444.54,324.74
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,495.64,361.39
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,543.27,395.83
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,590.64,429.19
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,634.33,458.64
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,676.79,486.54
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,715.65,512.94
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,750.34,536.36
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,780.57,555.83
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,808.23,573.2
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,832.22,588.61
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,853.45,602.32
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,872.03,614.41
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,887.87,624.85
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,895.12,629.53
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,899.26,632.41
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,793.15,560.37
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,666.77,470.82
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,699.02,494.75
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,723.31,512.37
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,468.84,339.05
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,214.84,155.33
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,175.27,127.07
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,136.04,98.13
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,109.74,78.45
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,83.6,58.7
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,66.18,45.6
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,48.78,32.36
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,45.64,30.08
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,42.5,27.79
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,98.24,71.55
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,152.83,114.21
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,157.37,117.95
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,161.0,121.01
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,165.43,124.15
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,165.38,123.24
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,138.27,102.26
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,112.14,82.14
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,87.1,63.38
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,64.4,48.99
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,48.43,35.14
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,32.58,21.1
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,16.76,4.14
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.82,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.37,8.19
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,30.91,20.11
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,41.14,29.45
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,60.23,46.06
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,84.59,62.98
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,116.37,76.26
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,186.85,121.28
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,237.28,162.65
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,291.32,207.45
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,344.49,251.42
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,399.36,295.63
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,453.36,337.95
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,505.73,377.77
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,514.97,384.46
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,501.36,373.01
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,592.98,441.1
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,691.85,512.72
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,727.5,537.27
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,764.02,561.35
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,795.82,580.79
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,824.93,598.32
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,848.61,613.43
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,869.23,626.59
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,886.7,636.47
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,901.06,644.37
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,908.12,648.62
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,911.93,650.93
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,911.27,649.5
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,907.5,646.19
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,898.25,640.47
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,885.69,632.73
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,867.68,621.53
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,846.52,608.36
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,821.0,592.34
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,792.59,574.38
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,701.12,509.77
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,606.12,440.33
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,632.96,464.52
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,637.99,472.04
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,591.72,438.63
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,544.63,404.08
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,451.87,335.72
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,375.92,279.58
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,365.83,269.88
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,337.06,243.22
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,283.18,199.3
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,232.09,157.38
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,180.8,116.23
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,134.19,81.21
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,87.8,51.64
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,51.68,37.92
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,41.51,29.07
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,30.96,19.59
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,15.63,3.44
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,11.82,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,20.36,7.92
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,32.05,20.99
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,43.37,31.2
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,51.99,38.77
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,93.82,55.01
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,138.11,83.96
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,188.01,121.79
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,237.77,162.12
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,291.17,205.87
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,319.33,234.33
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,325.69,243.08
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,404.13,301.14
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,503.79,374.73
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,552.81,410.37
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,601.36,444.84
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,591.05,434.09
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,556.47,405.53
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,569.64,414.03
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,579.59,419.84
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,702.11,508.94
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,828.46,595.31
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,845.49,604.81
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,866.21,617.59
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,882.07,626.32
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,894.73,633.07
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,901.96,637.74
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,906.09,640.58
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,906.5,641.17
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,903.92,639.97
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,894.97,634.8
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,882.78,627.67
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,722.01,516.88
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,544.9,388.46
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,687.98,496.75
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,797.39,576.63
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,760.5,552.53
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,726.28,530.72
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,688.94,505.05
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,646.23,475.21
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,599.97,442.18
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,552.61,407.52
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,501.64,369.97
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,450.54,331.14
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,394.59,287.04
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,341.34,243.84
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,286.22,198.92
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,233.51,155.52
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,180.62,113.12
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,132.0,76.57
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,85.12,47.3
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,46.81,33.84
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,38.98,26.97
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,29.51,18.4
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.87,2.99
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,11.37,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,19.62,7.13
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,30.21,19.44
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,41.94,29.98
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,49.18,36.37
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,91.38,51.62
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,137.5,81.59
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,189.18,120.86
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,241.17,163.21
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,296.56,208.79
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,351.02,253.38
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,409.16,299.6
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,462.13,340.83
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,515.51,381.07
