Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,565.42,418.28
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,614.62,453.97
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,660.1,485.49
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,701.34,513.4
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,740.21,538.91
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,776.82,561.28
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,808.83,580.41
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,838.14,597.67
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,862.94,613.18
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,884.59,626.72
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,898.57,634.13
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,909.0,639.4
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,916.09,643.97
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,919.94,646.62
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,811.98,574.09
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,674.0,475.87
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,671.7,475.71
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,668.07,473.89
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,779.26,555.4
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,854.24,607.64
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,828.8,592.64
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,800.48,576.32
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,767.01,555.46
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,731.11,532.53
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,693.45,506.71
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,650.3,476.65
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,603.5,443.32
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,555.72,408.45
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,503.79,370.37
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,451.84,331.08
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,395.89,287.74
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,342.89,245.35
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,287.69,200.43
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,235.08,157.2
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,181.77,114.39
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,133.1,77.8
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,87.11,49.1
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,49.35,35.81
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,39.32,27.13
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,30.24,18.9
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,15.25,3.15
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,12.28,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,21.75,8.13
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,36.39,24.49
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,49.33,36.19
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,58.16,44.07
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,96.29,59.56
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,138.84,87.62
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,187.39,124.42
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,238.02,164.81
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,291.66,208.17
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,343.51,250.81
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,397.44,294.2
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,449.96,335.54
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,503.86,376.81
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,553.92,414.16
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,602.31,449.31
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,647.4,481.31
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,691.53,511.89
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,730.89,539.35
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,768.21,564.54
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,795.41,581.03
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,825.4,599.33
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,849.48,614.63
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,870.52,627.94
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,886.66,636.96
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,899.58,643.93
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,906.59,648.23
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,910.43,650.6
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,909.93,649.12
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,906.4,645.8
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,897.44,640.19
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,885.24,632.57
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,868.04,621.95
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,847.69,609.37
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,822.2,593.16
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,793.87,575.05
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,765.41,557.04
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,729.2,533.04
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,688.48,505.83
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,646.03,476.75
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,598.6,442.43
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,550.51,406.86
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,499.89,369.31
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,447.66,329.51
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,340.65,249.73
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,258.35,190.12
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,258.72,185.08
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,234.26,157.54
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,182.28,116.43
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,135.58,81.75
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,89.19,52.17
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,52.38,38.18
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,42.97,30.0
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,33.24,21.21
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,17.61,4.43
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,11.82,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,21.59,7.55
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,35.62,23.74
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,49.93,36.67
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,53.42,40.04
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,88.27,52.76
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,128.69,87.59
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,150.69,111.18
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,186.6,138.72
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,225.59,168.7
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,213.39,161.02
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,189.7,143.22
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,254.87,192.46
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,327.29,246.55
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,381.74,286.62
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,440.21,329.19
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,462.22,343.89
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,482.51,357.09
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,567.76,419.9
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,660.32,486.65
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,658.72,482.32
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,657.06,478.06
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,705.69,512.52
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,759.89,550.09
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,829.21,600.9
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,894.42,644.78
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,902.11,648.73
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,906.59,650.94
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,905.19,648.32
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,900.65,643.78
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,891.54,637.43
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,879.21,629.09
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,861.82,617.89
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,841.3,604.75
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,815.38,587.89
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,786.74,569.24
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,753.67,547.74
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,718.21,523.69
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,678.02,495.9
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,636.21,466.46
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,590.7,433.87
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,544.07,399.7
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,493.03,362.27
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,442.94,324.38
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,389.84,282.63
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,337.54,240.47
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,283.59,196.91
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,232.33,155.12
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,180.22,113.59
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,132.16,77.45
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,86.94,49.0
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,48.05,34.42
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,39.27,26.82
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,30.2,18.66
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,15.24,2.97
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.82,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.2,2.13
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,30.68,19.65
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,47.5,34.61
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,63.72,48.78
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,85.32,62.84
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,118.68,85.11
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,165.31,118.38
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,198.59,146.71
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,228.09,171.53
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,277.73,209.64
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,332.93,252.05
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,384.48,291.57
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,443.2,336.0
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,476.29,360.31
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,510.16,384.47
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,594.7,448.4
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,684.54,515.42
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,723.89,542.15
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,761.32,567.13
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,794.35,587.67
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,825.17,606.49
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,842.99,616.33
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,864.66,628.79
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,888.2,642.41
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,899.92,648.11
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,908.5,651.54
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,913.89,652.94
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,834.75,595.72
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,740.16,524.94
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,824.16,588.56
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,884.09,631.2
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,869.38,620.3
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,851.21,607.64
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,790.19,565.59
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,721.3,515.31
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,646.88,464.05
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,581.42,418.14
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,595.45,431.2
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,596.05,434.14
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,540.02,394.05
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,487.01,355.8
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,476.08,348.69
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,450.73,329.06
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,396.61,286.55
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,343.54,243.97
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,281.77,196.53
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,226.79,154.62
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,178.68,116.92
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,134.86,84.3
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,92.42,56.71
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,56.0,41.19
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,44.76,31.47
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,34.18,21.95
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,17.59,4.25
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,11.37,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,20.22,5.75
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,34.19,22.49
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,46.38,33.64
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,49.84,36.97
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,86.82,50.34
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,133.67,81.34
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,186.72,121.91
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,236.71,162.5
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,292.24,208.51
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,338.86,249.8
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,373.68,279.93
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,437.41,329.5
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,510.36,385.74
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,543.34,409.9
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,560.39,420.9
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,628.18,471.72
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,698.67,523.83
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,737.54,549.63
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,774.09,572.79
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,806.68,592.98
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,836.59,611.19
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,861.2,626.77
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,882.6,640.19
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,897.27,648.07
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,908.24,653.57
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,915.71,657.93
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,919.87,660.21
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,867.88,622.86
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,798.38,568.81
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,813.3,579.82
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,825.54,588.63
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,787.05,561.78
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,747.37,534.29
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,787.27,567.09
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,803.13,580.49
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,768.74,558.04
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,732.13,534.2
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,691.74,507.53
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,649.44,478.57
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,604.99,446.35
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,557.43,411.2
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,506.3,373.35
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,454.94,334.15
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,400.63,290.99
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,347.2,247.48
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,289.55,200.57
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,236.47,156.76
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,182.82,113.66
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,133.57,76.49
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,86.13,46.48
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,45.75,32.51
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,38.13,25.87
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.51,18.08
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.87,2.58
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,10.91,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,19.45,4.75
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,33.45,21.82
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,45.65,33.0
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,52.37,39.11
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,90.74,54.19
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,135.5,83.67
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,184.64,121.14
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,220.54,157.59
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,238.86,178.11
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,305.41,226.81
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,395.52,295.66
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,449.79,338.61
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,503.05,379.63
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,553.0,417.64
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,602.4,454.2
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,647.84,487.15
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,689.22,516.55
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,728.04,544.17
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,764.7,568.65
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,797.65,589.35
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,828.04,608.14
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,852.75,624.01
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,874.39,637.8
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,891.95,647.75
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,906.3,655.59
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,913.76,660.01
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,917.92,662.37
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,918.47,661.32
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,915.82,658.27
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,907.55,652.76
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,895.92,645.13
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,878.69,632.81
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,858.16,618.41
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,832.81,602.15
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,804.49,583.9
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,769.63,561.14
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,732.71,536.87
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,692.72,509.02
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,653.07,480.7
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,605.3,446.07
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,556.83,410.21
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,505.65,372.36
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,454.38,333.31
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,397.97,289.48
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,344.98,247.09
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,289.93,202.35
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,237.61,159.4
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,184.89,117.64
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,137.93,82.69
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,90.78,52.47
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,52.59,38.36
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,42.63,29.71
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,33.26,21.18
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,17.6,3.99
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,8.64,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,16.68,2.71
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,33.17,21.49
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,48.1,34.89
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,64.45,49.16
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,90.98,64.89
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,120.07,86.46
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,151.17,110.47
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,192.23,141.42
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,239.95,178.07
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,308.4,227.74
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,403.89,300.38
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,456.92,342.44
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,510.72,383.82
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,560.9,421.96
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,610.02,458.23
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,655.34,490.84
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,699.13,521.54
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,738.77,548.75
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,776.08,573.42
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,808.33,593.4
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,837.75,611.31
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,862.48,625.71
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,884.0,637.88
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,897.9,645.23
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,908.04,650.17
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,916.01,654.88
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,920.67,657.52
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,919.38,656.37
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,914.91,653.26
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,905.83,647.25
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,893.42,639.17
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,875.52,626.51
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,854.51,611.91
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,829.06,595.73
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,800.7,577.59
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,766.67,555.59
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,730.4,531.95
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,693.17,507.19
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,650.45,478.0
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,603.71,444.26
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,556.11,409.14
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,505.03,371.58
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,453.88,332.79
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,397.51,288.47
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,344.36,245.57
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,289.66,201.31
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,237.68,158.82
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,184.78,116.7
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,136.56,80.46
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,90.71,51.41
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,50.87,36.75
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,40.81,28.06
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,31.77,19.87
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,16.04,2.93
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,10.91,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,19.42,3.35
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,33.42,21.65
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,45.75,32.9
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,52.47,39.01
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,90.95,53.95
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,96.83,63.57
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,74.69,54.95
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,85.71,63.49
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,96.78,71.91
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,199.39,149.77
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,316.89,238.25
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,400.84,300.4
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,508.46,380.62
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,558.58,418.92
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,608.08,456.0
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,652.14,487.54
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,696.67,518.58
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,736.36,544.81
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,773.83,568.08
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,806.55,588.08
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,836.67,606.18
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,861.6,621.7
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,883.36,635.12
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,899.65,643.92
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,912.51,650.53
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,920.61,655.51
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,925.35,658.42
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,925.5,657.09
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,922.39,653.78
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,913.64,648.35
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,901.48,640.82
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,884.17,630.03
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,863.57,617.16
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,838.09,601.1
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,809.61,583.05
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,774.8,560.7
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,737.82,536.77
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,697.81,509.55
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,655.87,480.09
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,610.48,447.51
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,562.1,412.11
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,510.91,374.63
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,459.55,335.85
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,404.38,292.53
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,348.46,247.72
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,292.98,202.92
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,240.06,159.7
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,186.53,117.21
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,138.06,80.94
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,91.28,51.25
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,50.61,36.53
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,40.46,27.78
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,31.79,19.87
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,16.05,2.74
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.1,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,17.39,1.64
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,32.67,21.03
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,48.09,35.0
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,64.17,49.11
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,92.85,65.27
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,124.27,87.89
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,158.18,113.81
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,206.02,148.13
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,267.36,194.19
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,283.75,211.23
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,284.37,213.82
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,299.92,225.44
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,309.38,231.86
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,248.08,185.2
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,178.92,132.08
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,284.84,211.17
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,392.26,288.74
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,401.97,294.17
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,410.86,299.24
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,623.59,456.84
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,829.46,598.82
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,854.23,613.05
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,875.92,626.36
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,836.97,596.56
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,770.94,545.51
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,801.22,565.52
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,825.03,580.71
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,753.51,531.34
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,678.56,479.53
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,797.83,567.13
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,890.37,631.05
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,871.09,618.36
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,848.91,604.6
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,822.72,587.99
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,793.81,569.6
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,762.08,549.31
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,727.67,526.48
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,687.2,498.62
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,645.04,469.17
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,598.51,436.22
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,550.71,401.68
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,494.85,361.34
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,442.34,322.53
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,349.24,254.09
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,274.51,199.98
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,257.93,184.32
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,227.23,155.67
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,182.87,119.52
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,138.29,84.59
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,93.92,56.12
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,57.09,42.06
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,44.84,31.52
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,34.86,22.43
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,17.95,3.51
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,3.18,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,6.14,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,16.72,8.02
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,27.32,17.48
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,41.05,29.46
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,54.39,38.99
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,69.07,50.87
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,83.9,62.63
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,109.34,82.53
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,135.43,102.63
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,170.94,129.6
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,209.08,158.31
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,203.59,153.47
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,197.2,147.89
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,260.1,194.91
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,324.0,241.64
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,367.64,272.79
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,412.89,304.72
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,416.05,306.12
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,417.79,306.59
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,475.7,347.47
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,541.62,392.97
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,555.3,400.94
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,568.25,408.58
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,558.84,400.56
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,540.99,386.95
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,737.63,530.41
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,908.66,647.4
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,823.86,586.97
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,723.33,513.64
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,814.05,582.19
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,884.97,633.02
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,868.01,620.81
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,848.02,607.24
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,822.06,590.83
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,793.4,572.63
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,759.35,550.55
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,723.29,526.1
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,683.98,500.12
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,643.65,472.82
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,595.56,438.49
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,547.48,403.45
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,497.2,366.77
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,447.34,329.34
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,392.52,286.79
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,338.47,244.2
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,285.95,202.54
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,236.82,163.24
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,186.65,124.94
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,144.73,94.82
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,103.54,67.59
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,69.78,52.59
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,52.74,38.0
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,37.57,24.56
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,19.6,4.02
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,16.5,0.0
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,35.01,22.72
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,53.33,39.18
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,64.48,49.13
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,99.31,65.38
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,137.71,90.57
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,183.94,125.12
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,230.47,161.69
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,283.61,204.52
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,337.6,248.82
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,391.87,292.68
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,444.01,334.16
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,498.18,376.27
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,547.81,413.96
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,597.35,450.64
