Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,644.18,484.68
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,689.34,516.84
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,729.51,544.49
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,767.84,570.3
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,801.51,592.01
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,832.8,611.65
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,858.55,628.32
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,881.4,643.01
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,895.27,650.51
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,905.55,655.66
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,914.23,661.0
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,919.79,664.33
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,919.53,662.49
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,916.2,658.75
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,907.05,652.43
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,894.77,644.14
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,877.19,632.65
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,856.66,619.27
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,831.15,602.59
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,803.01,584.03
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,770.28,561.76
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,735.11,537.55
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,695.86,511.08
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,653.14,481.7
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,605.99,447.67
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,558.32,412.57
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,506.93,374.74
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,456.0,336.24
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,401.37,293.54
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,348.83,251.62
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,292.42,206.78
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,241.91,166.18
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,190.55,126.12
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,145.11,92.47
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,101.29,63.84
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,67.06,50.36
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,51.14,36.68
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,37.62,24.56
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,19.6,3.61
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,9.55,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,17.59,0.0
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,32.54,20.75
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,47.68,34.57
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,53.62,40.11
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,90.43,54.8
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,133.89,83.13
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,185.65,122.51
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,235.05,162.16
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,290.27,207.31
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,343.92,252.15
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,399.63,297.76
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,453.15,340.7
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,509.09,384.31
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,559.19,422.4
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,608.74,459.04
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,654.59,492.09
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,699.19,523.44
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,735.37,547.96
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,772.49,571.44
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,805.44,591.95
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,835.82,610.54
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,860.96,626.56
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,882.98,640.47
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,900.87,650.53
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,915.61,658.52
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,923.86,663.41
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,928.75,666.2
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,929.04,664.95
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,926.03,661.66
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,917.32,655.89
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,905.18,647.99
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,888.27,635.95
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,868.0,621.81
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,841.52,604.71
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,812.06,585.63
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,778.91,564.25
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,743.12,540.99
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,702.43,514.84
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,659.76,485.69
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,509.96,375.3
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,376.89,275.84
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,437.89,322.93
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,461.09,338.75
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,405.26,294.47
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,351.06,250.64
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,293.22,203.77
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,239.97,159.93
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,185.84,116.69
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,137.01,79.86
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,89.92,49.51
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,50.23,36.2
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,37.87,25.6
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,29.51,17.94
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,14.89,1.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,9.55,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.09,0.0
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,28.37,17.22
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,39.86,27.86
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,45.18,32.78
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,83.37,45.99
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,129.45,75.57
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,181.49,115.33
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,233.53,157.64
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,292.89,206.55
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,347.55,252.58
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,403.74,298.84
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,457.87,342.44
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,512.97,385.54
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,563.62,424.0
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,613.37,460.67
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,659.06,493.58
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,703.08,524.5
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,742.97,550.66
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,780.51,574.57
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,813.94,595.47
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,844.48,614.25
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,869.29,628.86
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,890.85,641.26
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,902.77,647.27
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,910.22,650.43
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,918.26,655.47
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,923.04,658.46
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,921.92,657.95
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,917.66,655.49
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,909.27,650.19
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,897.58,642.81
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,879.95,630.24
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,859.17,615.7
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,834.46,600.99
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,806.85,584.29
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,776.21,564.42
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,738.15,538.93
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,697.74,511.77
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,655.61,482.8
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,607.78,448.23
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,558.94,412.24
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,507.37,374.22
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,455.99,335.3
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,401.21,292.27
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,348.64,250.14
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,294.15,206.5
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,242.78,164.94
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,188.29,122.28
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,141.87,87.8
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,97.23,58.64
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,60.45,44.46
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,47.74,33.55
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,35.49,22.56
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,18.28,1.98
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.1,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.77,0.0
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,25.73,15.02
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,36.59,25.1
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,41.93,30.02
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,82.92,44.99
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,129.81,74.99
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,182.65,115.38
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,235.92,159.53
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,295.0,209.04
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,350.07,255.26
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,406.81,301.75
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,460.94,344.46
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,515.23,385.79
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,566.43,424.12
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,615.58,459.8
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,661.49,492.08
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,705.63,522.21
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,745.2,547.84
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,782.5,570.75
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,815.07,590.46
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,844.71,608.05
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,869.45,623.6
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,891.01,637.08
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,907.06,645.67
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,919.67,652.08
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,927.5,656.85
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,931.97,659.57
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,930.86,657.66
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,926.49,653.79
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,917.49,648.43
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,905.13,641.13
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,887.24,630.29
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,866.17,617.43
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,840.66,601.64
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,812.19,583.85
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,778.38,562.4
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,742.25,539.24
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,705.09,515.17
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,662.04,486.13
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,614.74,452.32
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,566.51,417.05
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,514.92,379.08
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,463.22,339.92
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,406.27,295.84
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,352.19,252.72
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,296.59,207.61
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,243.69,164.19
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,189.71,120.84
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,141.0,83.87
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,94.08,53.4
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,53.31,38.56
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,40.86,27.91
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,31.82,19.62
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,16.08,0.54
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,8.64,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,15.99,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,31.37,19.44
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,46.87,33.66
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,54.07,40.28
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,91.15,55.6
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,134.25,83.47
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,186.14,122.55
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,236.23,162.89
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,291.48,208.12
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,345.57,252.7
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,401.96,298.12
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,455.15,339.47
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,508.74,379.71
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,559.08,416.98
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,609.22,453.01
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,654.5,484.5
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,698.03,513.91
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,737.67,539.73
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,775.35,563.57
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,806.59,581.7
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,834.84,597.56
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,859.69,610.99
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,881.63,622.39
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,895.39,628.73
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,905.6,632.87
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,913.42,637.53
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,918.14,640.33
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,916.55,637.95
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,911.94,633.82
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,902.5,628.71
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,889.99,621.73
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,872.25,611.47
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,851.66,599.39
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,829.66,586.38
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,800.13,567.93
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,764.97,545.41
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,728.17,521.39
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,686.72,494.53
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,644.03,466.22
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,597.76,434.06
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,550.95,400.77
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,500.18,364.46
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,450.12,327.66
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,394.04,284.99
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,342.64,244.89
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,289.21,203.25
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,239.38,164.06
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,189.12,125.47
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,144.6,92.78
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,102.75,65.45
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,68.19,50.77
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,50.65,35.89
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,36.08,22.94
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,18.75,0.85
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.55,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.79,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,25.22,14.53
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,40.99,28.87
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,58.86,44.5
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,77.95,57.33
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,100.58,74.87
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,124.8,93.6
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,163.06,121.98
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,207.66,155.37
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,268.64,200.48
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,340.69,254.4
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,385.03,287.43
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,429.6,319.73
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,516.07,383.63
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,611.63,453.17
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,658.36,485.43
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,703.94,516.26
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,740.6,539.95
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,778.41,562.82
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,811.71,582.62
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,842.39,600.53
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,867.74,616.13
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,889.98,629.74
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,903.16,636.28
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,912.49,640.47
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,920.93,645.84
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,926.17,649.29
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,925.53,648.08
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,921.79,645.03
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,913.11,640.02
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,901.18,633.05
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,883.81,622.92
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,871.5,616.09
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,844.64,599.81
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,814.95,581.65
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,781.95,561.19
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,746.41,538.64
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,704.7,510.48
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,661.27,480.6
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,614.02,447.4
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,565.83,412.72
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,514.56,375.75
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,461.93,336.66
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,406.29,294.21
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,352.06,251.62
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,296.28,206.96
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,243.37,164.04
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,190.12,121.78
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,141.97,85.42
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,93.59,53.52
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,54.46,35.08
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,40.49,27.58
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,30.27,18.31
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,15.3,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,8.19,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,14.73,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,27.25,16.04
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,39.92,27.95
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,46.84,34.3
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,87.07,50.55
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,132.37,79.83
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,184.14,119.18
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,236.08,161.23
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,292.6,207.46
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,347.69,252.98
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,404.77,298.96
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,460.57,342.14
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,515.27,383.05
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,566.57,420.85
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,617.25,457.04
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,664.28,489.83
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,709.95,520.85
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,746.75,544.7
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,784.56,567.79
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,817.44,587.57
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,847.6,605.41
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,872.74,621.19
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,894.7,634.96
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,912.05,644.48
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,926.14,651.97
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,934.11,657.0
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,938.69,660.01
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,938.14,658.78
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,934.28,655.55
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,924.74,649.7
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,911.81,641.8
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,894.17,631.43
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,873.23,618.95
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,846.96,602.58
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,817.72,584.25
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,784.1,563.14
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,747.95,540.2
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,707.25,514.38
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,664.64,485.76
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,619.36,453.54
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,570.66,418.19
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,518.06,379.97
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,465.32,340.43
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,410.16,297.28
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,354.04,252.38
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,297.49,206.77
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,243.44,162.53
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,188.78,118.79
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,138.99,80.92
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,90.49,49.14
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,49.52,30.64
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,36.05,23.94
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,28.02,16.48
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,7.73,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,13.95,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,26.08,15.0
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,38.39,26.64
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,45.7,33.25
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,85.21,49.38
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,129.02,77.53
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,179.31,115.55
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,229.86,156.45
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,285.45,202.12
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,339.8,247.01
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,396.11,292.33
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,451.33,335.68
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,505.5,376.98
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,556.11,414.24
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,606.18,449.89
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,530.43,391.79
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,408.34,298.5
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,499.82,364.13
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,597.73,431.6
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,718.23,518.14
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,833.72,595.87
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,858.88,610.7
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,880.98,624.21
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,896.33,632.13
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,908.19,637.91
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,916.32,642.74
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,921.2,645.65
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,837.12,589.08
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,730.81,512.89
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,827.51,584.92
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,897.88,633.43
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,880.76,622.66
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,860.4,610.47
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,834.82,594.91
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,806.36,577.42
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,618.94,447.54
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,425.76,306.78
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,564.0,412.38
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,657.0,482.09
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,531.38,390.12
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,419.1,307.39
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,396.43,291.64
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,367.05,270.14
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,369.54,270.28
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,349.35,250.6
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,294.05,206.31
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,241.7,163.86
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,188.58,121.62
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,140.41,85.02
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,92.63,53.26
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,54.1,34.75
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,39.74,27.06
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.52,17.69
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.93,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,16.92,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,24.53,13.59
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,34.22,23.03
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,38.78,27.33
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,78.2,41.56
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,124.33,71.0
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,176.38,110.48
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,229.07,153.33
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,288.07,201.61
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,342.55,246.35
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,398.66,291.17
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,452.79,332.71
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,507.64,373.27
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,558.25,410.49
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,608.06,446.1
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,654.53,478.77
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,699.48,509.69
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,739.71,535.19
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,777.64,558.82
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,811.45,579.87
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,842.44,598.98
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,713.86,510.21
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,534.68,380.04
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,638.04,452.83
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,743.02,523.52
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,848.87,600.77
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,933.52,657.34
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,933.44,657.48
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,929.95,656.09
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,921.64,651.22
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,909.86,644.22
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,709.24,508.82
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,484.72,345.92
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,676.33,489.18
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,816.32,587.84
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,782.34,565.35
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,745.84,541.97
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,669.01,488.19
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,592.98,433.21
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,556.06,407.89
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,516.59,379.91
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,408.32,301.24
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,318.13,235.15
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,330.72,243.65
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,325.9,236.6
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,275.25,196.6
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,226.42,157.57
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,178.85,119.82
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,134.22,85.47
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,92.39,56.6
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,55.54,36.36
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,39.98,27.24
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,28.9,17.13
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,14.79,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,14.55,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,24.95,13.77
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.92,25.25
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,43.92,31.65
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,82.05,45.86
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,127.2,74.84
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,178.72,113.84
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,230.99,156.21
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,287.88,202.84
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,344.4,249.19
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,400.46,294.09
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,455.0,335.94
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,510.26,376.77
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,561.62,414.41
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,612.36,450.51
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,656.85,481.67
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,701.44,512.15
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,741.96,539.39
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,780.25,564.51
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,813.56,585.04
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,844.12,603.69
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,869.62,618.69
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,891.94,631.64
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,905.72,639.13
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,915.53,644.2
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,817.36,577.02
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,682.41,480.1
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,821.33,581.69
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,925.42,652.46
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,916.54,646.52
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,904.35,639.3
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,775.87,551.04
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,626.57,443.1
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,592.9,421.92
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,559.35,400.05
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,562.47,403.93
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,568.04,409.14
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,552.81,399.67
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,534.31,387.74
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,557.62,406.97
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,559.36,409.57
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,491.76,360.4
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,428.06,313.6
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,373.83,273.08
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,323.0,234.3
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,274.37,196.33
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,228.27,159.89
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,186.89,124.86
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,141.91,87.84
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,96.57,57.78
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,59.18,38.76
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,42.75,29.35
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,31.06,18.66
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,15.92,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,13.64,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.68,11.85
