Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,34.41,23.11
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,39.39,27.8
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,80.15,42.73
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,127.22,72.8
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,180.34,113.07
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,233.94,156.64
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,293.62,205.31
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,349.44,250.95
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,406.95,296.46
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,461.81,338.39
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,517.02,378.75
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,568.04,415.36
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,618.29,450.2
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,665.12,480.93
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,710.29,509.56
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,750.75,536.0
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,788.9,560.61
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,822.16,580.79
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,852.49,599.02
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,878.38,614.91
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,901.05,628.81
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,918.16,638.74
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,931.75,646.53
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,940.44,652.35
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,945.67,656.13
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,945.15,655.08
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,941.19,652.01
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,932.4,647.07
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,920.13,640.05
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,903.86,630.89
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,884.09,619.52
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,857.59,603.57
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,828.0,585.6
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,794.62,565.06
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,758.52,542.58
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,717.0,517.2
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,673.46,488.59
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,626.07,455.38
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,577.35,420.41
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,525.41,382.92
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,472.68,343.64
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,416.62,300.13
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,361.32,255.98
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,303.59,209.57
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,248.13,164.21
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,189.99,117.53
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,138.35,77.9
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,87.97,44.87
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,44.73,25.77
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,31.37,20.06
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,24.21,13.25
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,12.0,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,12.73,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,21.39,10.71
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,30.94,20.2
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,36.12,24.96
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,77.84,40.18
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,125.68,70.81
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,179.43,111.74
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,235.13,156.94
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,291.94,203.32
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,348.08,249.33
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,405.84,295.34
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,460.62,337.29
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,515.95,378.08
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,567.51,415.64
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,618.24,451.49
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,664.9,483.59
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,709.93,513.66
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,750.94,538.75
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,789.58,561.99
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,823.45,581.91
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,854.47,599.86
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,880.73,615.97
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,903.72,630.07
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,919.4,638.3
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,931.36,644.31
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,940.12,649.79
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,945.39,653.23
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,945.34,653.5
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,941.83,651.75
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,932.97,646.79
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,920.62,639.75
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,903.43,628.43
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,882.86,615.06
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,857.26,599.55
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,828.56,582.07
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,793.17,560.44
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,755.62,537.23
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,714.26,512.07
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,670.92,483.67
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,623.6,450.8
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,576.12,416.97
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,523.73,379.63
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,471.07,340.84
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,415.14,297.81
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,360.22,254.36
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,300.82,207.18
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,245.78,162.57
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,190.31,118.41
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,139.48,79.77
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,89.95,47.37
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,47.9,28.3
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,33.99,22.06
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,26.07,14.52
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,11.82,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,22.28,11.2
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.96,22.68
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,42.46,30.3
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,82.67,46.1
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,127.83,75.17
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,179.33,114.19
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,231.73,156.37
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,288.61,202.42
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,343.64,247.35
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,402.32,293.8
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,457.07,336.06
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,512.81,377.64
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,564.69,415.31
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,615.98,451.41
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,661.14,481.42
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,706.62,510.67
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,747.01,536.77
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,785.16,560.9
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,819.45,581.81
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,851.08,600.89
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,876.92,617.17
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,899.54,631.46
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,917.03,641.24
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,931.08,648.92
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,940.28,654.69
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,945.99,658.41
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,945.95,657.58
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,942.45,654.72
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,933.62,649.7
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,921.3,642.59
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,903.25,630.6
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,881.84,616.57
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,855.9,602.01
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,826.9,585.4
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,791.64,563.37
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,754.22,539.81
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,713.14,513.46
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,670.13,484.08
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,624.05,452.04
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,574.42,416.77
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,522.07,379.33
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,469.51,340.49
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,413.5,297.92
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,358.52,254.79
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,299.7,207.82
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,245.33,163.53
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,189.97,118.97
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,139.27,80.11
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,89.89,47.67
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,48.01,28.36
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,33.59,21.71
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,25.19,13.74
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,22.67,11.28
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.71,23.28
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,42.52,30.4
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,83.72,47.6
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,128.59,76.71
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,180.03,115.83
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,232.17,157.89
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,289.23,204.26
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,344.02,249.24
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,402.45,295.75
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,457.22,337.53
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,513.13,378.54
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,564.65,415.72
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,615.54,451.17
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,660.32,481.65
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,705.42,511.46
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,746.11,536.45
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,784.57,559.3
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,818.03,578.96
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,848.74,596.74
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,874.36,612.47
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,896.8,626.25
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,913.28,635.41
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,926.24,642.46
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,934.35,647.17
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,939.05,649.91
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,938.49,648.53
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,934.58,645.22
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,925.96,641.45
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,913.94,635.65
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,895.85,625.14
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,874.54,612.64
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,848.32,596.7
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,819.15,578.86
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,782.88,556.33
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,749.55,535.62
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,707.83,508.31
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,664.39,478.92
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,616.43,445.76
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,567.72,411.29
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,515.33,374.16
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,461.8,335.03
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,405.73,292.29
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,351.53,249.86
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,295.69,205.83
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,242.84,163.44
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,188.86,120.81
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,140.59,84.43
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,92.45,52.45
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,53.77,33.4
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,37.56,24.78
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.47,14.51
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.4,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.46,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,24.25,12.17
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,41.02,28.47
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,59.55,44.71
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,90.22,63.23
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,120.03,83.24
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,158.1,111.17
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,211.29,151.74
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,274.38,200.4
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,323.5,239.38
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,375.67,280.04
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,425.89,317.92
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,478.83,356.79
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,527.18,391.02
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,578.74,426.27
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,626.08,457.89
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,674.46,489.24
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,714.74,515.14
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,753.56,539.64
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,790.42,561.82
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,822.03,579.59
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,848.15,595.51
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,871.55,609.7
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,894.46,623.57
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,914.66,635.74
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,923.53,640.43
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,929.1,643.25
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,930.83,644.21
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,918.46,636.47
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,909.79,632.11
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,897.91,625.74
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,881.92,616.82
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,862.71,605.86
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,844.01,595.21
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,814.25,577.36
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,659.6,471.55
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,506.66,361.85
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,597.1,431.85
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,653.41,475.81
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,388.29,286.53
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,144.04,103.51
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,254.93,187.84
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,346.65,255.27
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,242.09,178.48
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,146.66,107.93
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,76.75,54.59
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.16,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.83,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.37,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,24.41,12.06
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,40.73,28.32
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,53.11,39.54
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,69.31,51.1
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,90.18,67.57
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,112.23,84.69
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,139.9,106.08
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,169.4,128.74
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,187.35,142.78
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,204.47,155.89
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,328.83,250.03
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,479.68,362.3
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,465.71,351.07
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,433.21,325.33
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,472.87,353.48
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,513.23,381.35
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,630.17,467.85
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,751.1,554.64
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,785.55,576.08
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,818.28,596.62
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,720.78,524.08
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,595.85,431.61
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,755.03,547.72
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,898.38,645.37
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,801.78,575.4
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,677.11,485.04
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,616.47,443.41
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,545.91,393.99
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,573.94,414.27
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,591.69,427.0
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,738.58,535.9
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,853.05,617.71
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,827.48,601.77
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,799.28,585.06
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,680.68,499.98
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,565.94,415.72
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,555.57,410.27
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,541.17,401.15
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,551.42,410.58
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,546.16,407.87
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,502.33,376.26
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,453.76,340.01
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,388.45,289.68
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,328.49,243.12
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,277.62,202.46
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,228.35,162.31
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,184.02,124.6
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,138.34,86.8
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,92.39,55.34
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,54.35,35.26
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,37.56,25.7
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.71,14.27
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,15.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.46,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,24.33,11.8
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,42.29,29.73
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,59.44,44.97
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,88.46,62.51
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,118.44,82.96
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,156.14,110.71
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,177.5,131.18
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,188.57,142.36
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,227.78,172.19
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,268.08,202.36
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,289.18,217.82
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,304.56,228.57
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,396.15,296.6
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,500.01,371.87
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,521.16,384.82
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,538.38,395.08
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,559.18,409.0
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,571.26,416.8
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,640.69,465.31
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,706.59,510.39
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,732.93,527.84
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,764.51,548.84
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,822.35,590.59
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,879.48,631.37
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,888.22,636.82
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,894.15,640.88
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,894.57,642.19
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,892.12,641.69
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,883.06,636.16
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,871.23,628.87
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,853.92,618.08
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,833.95,605.5
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,807.67,588.26
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,779.24,569.47
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,710.11,520.7
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,646.08,474.98
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,645.86,477.59
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,637.79,473.79
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,591.51,440.54
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,544.97,406.66
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,466.08,348.72
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,395.82,296.58
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,372.61,277.88
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,338.08,249.1
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,285.38,207.19
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,236.55,168.09
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,186.52,128.39
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,141.56,93.96
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,99.21,64.93
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,64.86,44.65
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,44.73,31.46
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,28.52,16.14
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,15.92,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.19,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,22.97,10.33
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,38.0,25.96
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,46.91,34.26
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,84.77,51.68
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,127.41,80.2
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,177.1,118.13
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,229.1,160.21
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,284.72,205.89
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,322.06,239.72
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,345.74,260.57
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,421.22,317.88
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,505.29,381.32
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,557.44,420.41
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,608.43,457.71
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,655.83,490.57
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,702.35,521.82
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,743.1,549.2
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,781.81,573.9
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,810.33,590.67
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,841.79,609.3
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,867.49,625.58
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,890.17,639.94
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,907.91,649.85
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,922.43,657.75
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,931.31,663.46
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,936.86,667.18
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,852.79,609.1
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,743.85,529.16
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,842.87,603.74
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,912.89,652.34
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,894.92,641.19
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,873.73,628.57
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,776.57,563.21
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,666.99,484.4
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,724.94,531.45
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,748.9,552.91
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,489.1,366.84
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,233.2,172.88
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,401.75,303.35
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,535.62,401.81
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,480.03,360.42
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,426.57,320.49
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,339.58,254.71
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,268.67,201.32
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,230.3,171.47
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,192.64,141.58
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,155.69,112.29
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,120.67,84.83
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,88.05,60.64
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,58.86,40.79
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,40.54,28.09
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,24.18,12.67
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,13.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,22.23,9.46
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,35.47,23.94
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,45.99,33.54
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,84.72,51.35
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,127.45,80.07
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,177.27,118.41
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,208.46,150.77
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,221.1,166.3
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,276.85,209.42
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,339.36,257.74
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,357.48,272.1
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,362.97,275.77
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,365.32,276.94
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,357.53,270.11
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,352.3,264.96
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,344.7,257.94
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,344.36,256.55
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,343.21,254.55
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,316.59,234.14
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,282.5,208.37
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,463.58,340.69
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,633.79,458.06
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,630.46,452.47
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,625.67,447.14
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,678.19,482.82
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,738.79,522.39
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,769.69,541.7
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,798.53,559.56
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,872.26,611.95
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,915.4,639.5
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,899.08,628.03
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,879.29,615.16
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,749.45,530.88
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,604.94,430.29
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,694.44,498.43
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,749.07,540.47
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,654.97,474.1
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,562.0,408.34
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,577.6,423.01
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,571.07,420.4
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,518.28,382.61
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,465.89,344.06
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,410.45,301.33
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,355.84,257.94
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,298.73,211.96
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,244.62,167.7
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,190.29,123.86
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,140.61,85.32
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,92.17,52.6
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,50.35,31.11
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,33.92,22.47
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,23.48,11.84
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,13.64,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.28,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,21.46,8.48
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,34.74,23.28
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,44.43,32.19
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,84.09,49.66
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,129.79,80.43
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,180.77,119.54
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,232.26,161.53
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,289.31,208.59
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,344.36,254.11
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,401.73,300.26
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,457.06,343.59
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,514.58,387.1
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,566.44,425.11
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,617.88,461.58
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,666.05,494.71
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,713.23,526.18
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,750.11,549.28
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,788.57,572.61
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,823.11,593.05
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,855.17,611.67
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,881.13,627.87
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,903.96,642.11
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,924.36,653.53
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,941.62,662.99
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,950.47,668.98
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,955.79,672.91
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,955.71,672.17
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,952.1,669.32
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,943.06,664.19
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,930.5,656.94
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,913.07,645.63
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,892.23,632.2
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,865.9,617.52
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,836.47,600.73
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,801.72,579.04
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,764.4,555.48
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,722.68,528.71
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,678.94,499.16
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,630.53,465.07
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,580.98,429.3
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,528.59,391.1
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,474.8,350.68
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,417.33,305.72
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,361.17,260.53
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,303.26,213.42
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,245.79,166.04
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,189.25,120.15
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,137.76,80.16
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,87.82,46.63
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,45.99,26.71
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,30.59,19.48
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,22.06,10.36
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
