Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,8.19,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,19.62,6.75
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.77,20.67
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,39.02,27.46
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,79.97,43.07
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,126.77,74.09
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,180.29,115.62
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,234.06,160.13
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,294.93,210.95
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,351.51,258.49
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,409.87,306.19
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,465.35,350.43
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,521.1,393.45
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,573.04,433.15
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,624.59,471.5
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,671.82,505.01
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,717.54,536.12
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,759.06,562.44
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,798.25,586.83
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,832.61,607.89
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,864.17,626.93
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,890.15,643.26
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,912.83,657.45
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,931.13,667.69
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,945.97,675.73
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,954.49,681.17
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,959.41,684.42
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,959.32,683.16
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,955.65,679.73
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,946.49,674.28
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,933.75,666.64
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,915.26,653.97
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,893.41,639.22
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,866.88,622.56
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,837.25,603.85
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,799.11,579.38
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,759.24,553.61
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,717.92,527.69
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,674.67,498.7
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,628.43,465.74
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,578.55,429.45
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,525.51,390.67
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,472.35,350.56
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,415.23,305.66
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,357.99,259.61
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,300.22,212.66
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,245.34,167.35
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,189.62,122.33
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,139.53,83.6
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,90.79,50.76
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,50.62,30.87
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,32.81,21.24
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,22.72,10.47
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,20.61,6.84
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,39.88,27.43
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,48.6,35.67
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,86.87,52.38
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,131.24,82.28
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,185.38,123.96
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,237.4,165.6
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,297.09,214.1
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,353.49,261.02
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,412.21,308.66
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,470.04,353.67
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,527.93,397.25
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,580.98,436.63
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,633.53,474.47
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,682.8,508.96
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,727.25,539.31
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,769.38,565.92
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,809.31,590.6
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,844.16,611.6
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,876.28,630.61
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,902.88,647.19
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,926.25,661.69
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,944.42,671.71
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,959.14,679.57
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,968.02,684.93
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,973.32,688.15
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,974.17,687.21
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,971.45,684.15
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,961.86,678.26
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,948.71,670.23
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,930.62,659.13
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,909.06,645.85
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,881.55,628.74
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,850.95,609.6
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,816.12,587.6
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,778.6,563.69
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,736.02,536.02
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,691.42,505.65
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,642.34,471.13
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,593.24,435.72
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,538.61,396.18
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,483.78,355.24
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,425.91,310.82
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,369.11,265.77
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,309.5,217.39
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,250.43,168.78
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,192.76,122.02
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,140.21,81.23
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,89.06,47.0
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,46.44,26.76
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,30.8,19.52
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,21.22,9.01
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,12.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,16.83,3.99
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,33.31,21.95
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,41.75,29.79
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,84.31,47.37
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,130.67,78.35
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,184.18,119.77
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,237.94,163.88
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,297.72,213.49
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,356.84,262.67
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,415.98,310.6
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,472.18,354.3
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,529.34,397.12
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,581.51,435.53
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,633.45,472.49
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,681.72,505.78
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,728.55,536.55
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,769.97,561.92
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,809.01,585.32
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,843.67,605.79
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,875.5,624.23
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,901.7,640.22
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,924.57,654.1
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,942.16,663.63
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,956.18,670.96
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,964.7,676.33
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,969.6,679.56
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,969.47,678.34
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,965.72,675.0
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,956.01,669.44
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,942.7,661.72
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,924.45,651.22
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,902.74,638.52
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,875.95,622.27
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,846.02,603.95
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,811.03,582.19
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,773.36,558.5
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,730.9,532.31
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,686.39,503.58
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,637.64,469.34
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,587.59,433.29
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,534.05,394.36
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,480.23,353.96
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,422.49,308.81
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,365.71,263.1
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,306.45,214.96
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,249.77,168.06
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,190.38,119.83
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,137.89,78.9
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,86.51,44.43
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,43.37,24.12
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,28.23,17.34
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,20.5,7.98
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,14.51,2.07
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,29.95,19.03
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,37.8,26.32
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,80.72,42.7
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,128.7,74.67
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,183.54,117.17
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,238.55,162.64
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,300.06,213.66
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,357.36,261.17
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,416.48,308.75
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,473.22,352.39
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,530.47,394.69
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,582.51,432.43
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,634.26,468.65
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,682.41,501.43
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,728.94,531.49
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,770.93,557.0
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,810.53,580.6
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,845.33,601.12
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,877.26,619.64
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,903.93,636.04
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,927.28,650.38
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,944.45,659.54
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,958.02,666.52
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,966.53,671.85
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,971.41,675.08
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,971.25,674.26
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,967.47,671.31
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,958.66,666.4
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,946.23,659.35
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,927.89,648.96
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,906.06,636.38
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,879.15,620.25
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,849.1,602.05
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,813.0,579.81
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,774.42,555.77
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,732.04,530.05
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,687.6,501.71
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,639.26,468.14
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,589.58,432.7
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,536.27,394.26
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,481.46,353.47
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,423.51,308.39
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,366.47,262.7
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,307.07,214.73
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,250.31,168.0
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,190.55,119.65
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,137.7,78.58
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,86.4,44.26
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,43.41,24.05
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,27.88,16.91
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.67,6.81
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,13.47,0.91
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,27.33,16.83
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,35.43,24.29
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,79.46,40.76
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,128.3,73.46
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,183.78,116.75
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,241.21,164.26
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,300.48,213.47
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,358.42,261.58
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,418.17,309.74
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,474.54,353.95
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,530.6,396.43
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,583.71,435.39
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,636.07,472.55
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,683.41,505.09
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,728.87,534.65
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,771.25,560.78
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,811.28,584.99
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,844.86,604.93
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,875.25,622.68
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,901.2,638.8
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,923.87,652.87
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,941.35,662.61
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,955.24,670.15
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,963.65,675.43
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,968.47,678.59
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,966.84,676.67
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,961.65,672.66
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,952.04,667.09
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,938.91,659.41
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,822.1,582.04
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,687.88,486.27
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,782.23,558.89
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,840.15,602.03
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,804.42,579.11
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,766.24,554.93
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,724.63,528.05
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,684.28,500.37
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,635.46,466.11
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,585.39,430.14
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,531.22,390.93
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,476.97,350.45
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,420.11,306.9
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,363.9,262.4
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,303.31,213.51
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,247.14,167.24
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,190.27,120.65
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,137.75,79.44
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,86.63,45.17
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,44.01,24.73
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,27.95,16.92
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,18.82,5.59
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,13.96,0.41
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,28.3,17.57
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,37.95,26.4
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,81.72,43.37
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,130.32,76.05
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,186.0,119.32
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,241.66,165.5
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,303.46,216.81
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,361.37,264.64
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,421.25,312.58
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,477.87,356.62
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,535.02,399.45
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,589.09,438.57
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,640.53,474.54
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,688.77,507.1
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,735.35,536.93
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,776.75,563.13
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,815.78,587.54
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,850.13,607.47
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,881.56,625.34
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,908.08,641.68
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,931.3,655.99
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,947.48,664.57
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,959.94,670.92
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,968.29,676.21
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,973.05,679.4
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,971.4,679.15
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,966.21,676.81
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,956.09,671.09
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,942.46,663.27
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,923.55,652.52
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,901.34,639.65
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,873.67,622.92
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,842.99,604.18
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,804.42,580.12
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,769.43,558.27
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,657.71,479.41
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,548.22,400.08
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,512.29,375.86
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,474.87,349.7
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,485.02,358.98
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,471.78,349.21
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,414.19,304.37
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,358.11,259.63
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,299.19,212.3
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,243.61,166.86
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,187.9,121.87
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,137.34,82.57
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,88.6,49.59
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,47.45,28.35
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,30.22,18.77
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.86,4.81
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,14.92,0.0
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,29.53,18.5
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,40.94,28.95
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,83.35,47.29
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,128.66,78.07
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,181.44,119.04
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,234.86,163.14
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,293.26,211.61
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,349.58,258.21
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,408.26,305.37
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,465.4,349.38
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,522.35,391.67
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,574.94,430.03
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,627.07,466.81
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,675.38,498.99
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,718.64,526.57
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,759.9,551.93
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,798.97,575.48
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,833.59,595.83
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,865.41,614.18
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,891.54,630.04
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,914.5,643.91
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,932.34,653.56
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,946.77,661.14
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,955.39,666.19
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,960.51,669.21
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,959.77,669.05
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,955.55,666.86
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,946.01,661.12
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,933.02,653.34
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,914.35,641.04
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,892.44,626.78
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,865.57,611.41
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,835.73,594.06
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,799.98,571.79
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,761.92,547.88
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,723.76,523.47
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,678.87,492.83
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,629.86,458.91
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,579.94,423.52
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,525.48,384.68
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,471.16,344.71
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,412.89,300.07
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,357.02,255.96
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,298.23,209.22
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,242.69,164.24
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,186.58,119.47
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,136.03,80.67
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,87.03,47.94
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,45.91,27.0
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,29.07,17.69
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,18.07,3.29
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,15.71,0.0
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,31.05,19.57
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,42.64,30.22
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,84.69,48.58
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,129.84,79.27
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,182.67,120.1
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,236.07,163.44
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,295.35,211.72
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,351.94,258.18
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,410.89,305.14
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,468.75,349.23
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,526.55,391.65
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,579.47,429.59
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,631.9,465.8
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,680.35,498.24
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,723.75,526.0
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,765.68,551.15
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,805.42,574.44
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,840.13,594.12
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,872.1,611.82
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,898.05,627.64
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,920.78,641.5
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,939.23,651.4
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,954.28,659.25
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,962.54,664.4
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,967.24,667.53
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,966.97,666.72
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,963.14,663.84
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,953.39,658.43
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,940.11,650.95
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,921.5,640.55
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,899.52,628.04
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,872.49,611.7
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,842.4,593.4
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,804.79,570.42
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,765.18,545.93
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,723.17,520.48
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,682.62,494.34
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,632.56,459.74
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,581.57,423.68
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,527.25,385.1
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,473.0,345.29
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,414.04,300.15
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,357.6,255.62
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,298.81,208.87
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,243.2,163.81
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,186.41,118.61
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,135.41,79.61
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,85.96,46.63
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,45.79,26.7
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,27.95,16.62
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,17.31,1.6
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,16.72,0.0
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,32.59,20.74
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,45.93,32.95
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,85.48,51.3
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,128.96,81.12
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,180.27,120.53
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,234.61,164.01
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,293.07,211.04
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,348.63,256.23
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,406.88,302.29
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,463.13,345.58
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,520.98,388.65
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,573.49,426.52
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,625.27,462.66
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,673.42,494.39
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,720.41,524.33
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,762.5,550.47
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,802.56,574.44
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,837.78,594.95
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,862.51,608.57
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,888.42,624.56
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,911.25,638.6
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,929.56,648.5
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,944.68,656.47
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,953.58,661.67
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,959.05,664.88
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,957.72,662.98
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,952.99,659.12
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,943.51,653.48
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,930.66,645.87
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,910.81,633.96
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,887.89,620.2
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,868.56,610.03
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,837.71,592.4
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,800.78,569.53
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,761.75,545.14
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,718.7,518.36
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,674.0,489.2
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,624.3,454.97
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,574.19,419.59
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,519.65,380.76
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,465.54,341.03
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,407.64,296.81
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,351.67,252.89
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,294.09,207.37
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,240.17,164.01
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,184.83,119.98
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,133.36,80.6
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,85.93,48.86
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,47.99,28.98
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,30.23,18.23
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,17.89,0.12
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,14.95,0.0
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,29.54,18.19
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,42.01,25.95
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,84.24,47.95
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,130.15,79.49
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,183.82,121.15
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,237.26,164.65
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,296.46,212.94
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,353.85,260.02
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,413.67,307.67
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,471.42,352.4
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,529.31,395.79
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,582.51,434.38
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,635.22,471.35
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,681.33,501.74
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,728.75,531.32
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,770.6,556.58
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,810.21,579.98
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,845.02,600.22
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,877.13,618.53
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,903.73,634.87
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,927.1,649.21
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,946.54,660.11
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,962.64,668.98
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,971.98,675.12
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,977.67,679.16
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,977.32,678.12
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,973.31,674.95
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,963.27,669.24
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,949.62,661.38
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,931.0,650.74
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,908.91,637.92
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,881.72,621.57
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,851.39,603.16
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,717.91,513.16
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,578.57,413.12
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,652.24,471.53
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,689.38,502.85
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,639.6,467.78
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,588.63,431.41
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,534.93,392.7
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,479.61,351.59
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,421.09,306.21
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,363.83,260.52
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,304.09,212.45
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,245.34,164.36
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,186.92,117.3
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,134.14,76.54
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,83.12,42.48
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,41.37,22.66
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,25.29,14.24
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,15.55,0.0
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
