Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.56,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,28.78,17.49
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,42.78,26.36
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,83.96,48.06
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,131.49,81.07
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,185.09,122.66
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,238.29,166.26
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,297.21,214.81
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,353.98,261.55
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,413.21,308.93
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,470.52,353.64
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,527.93,397.07
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,580.93,435.76
2016,8,10,9,30,786.0,116.0,3.4,32.0,668.0,633.46,472.88
2016,8,10,9,45,801.0,118.0,3.35,33.0,710.5,682.38,505.35
2016,8,10,10,0,816.0,120.0,3.3,34.0,753.0,730.06,535.69
2016,8,10,10,15,825.5,122.0,3.25,34.5,789.0,767.04,557.95
2016,8,10,10,30,835.0,124.0,3.2,35.0,825.0,806.04,581.28
2016,8,10,10,45,843.5,125.0,3.2,35.5,855.0,840.83,601.77
2016,8,10,11,0,852.0,126.0,3.2,36.0,885.0,872.96,620.33
2016,8,10,11,15,857.0,127.0,3.2,36.5,907.0,899.09,634.9
2016,8,10,11,30,862.0,128.0,3.2,37.0,929.0,922.04,647.41
2016,8,10,11,45,866.5,127.5,3.2,37.5,943.5,939.84,656.66
2016,8,10,12,0,871.0,127.0,3.2,38.0,958.0,954.25,663.83
2016,8,10,12,15,872.0,127.5,3.25,38.0,964.0,962.82,669.18
2016,8,10,12,30,873.0,128.0,3.3,38.0,970.0,967.86,672.48
2016,8,10,12,45,872.5,128.0,3.4,38.5,968.0,967.47,671.45
2016,8,10,13,0,872.0,128.0,3.5,39.0,966.0,963.56,668.36
2016,8,10,13,15,869.5,127.0,3.55,39.0,955.5,953.27,662.49
2016,8,10,13,30,867.0,126.0,3.6,39.0,945.0,939.5,654.56
2016,8,10,13,45,863.5,125.0,3.65,39.0,927.0,921.37,643.94
2016,8,10,14,0,860.0,124.0,3.7,39.0,909.0,899.88,631.25
2016,8,10,14,15,854.0,122.5,3.7,39.0,883.0,872.48,614.54
2016,8,10,14,30,848.0,121.0,3.7,39.0,857.0,842.08,595.88
2016,8,10,14,45,840.0,118.5,3.75,39.0,824.0,806.25,573.83
2016,8,10,15,0,832.0,116.0,3.8,39.0,791.0,767.88,549.95
2016,8,10,15,15,821.0,114.0,3.8,38.5,751.5,725.45,524.04
2016,8,10,15,30,810.0,112.0,3.8,38.0,712.0,684.44,497.66
2016,8,10,15,45,795.5,109.0,3.85,38.0,667.5,634.57,463.13
2016,8,10,16,0,781.0,106.0,3.9,38.0,623.0,583.68,427.02
2016,8,10,16,15,761.5,102.5,3.9,37.5,573.5,528.79,387.78
2016,8,10,16,30,742.0,99.0,3.9,37.0,524.0,473.97,347.3
2016,8,10,16,45,584.5,130.0,3.9,37.0,445.0,389.8,284.13
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,317.93,230.18
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,267.61,190.88
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,218.43,151.59
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,169.69,112.78
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,124.5,77.81
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,81.29,47.88
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,44.72,26.86
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,27.89,16.06
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,15.53,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,8.64,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,14.79,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,28.83,17.34
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,46.33,30.92
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,72.6,49.79
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,102.25,72.41
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,134.55,97.69
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,183.94,134.33
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,242.49,178.63
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,317.11,234.18
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,414.62,307.91
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,440.49,328.69
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,451.31,336.12
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,505.69,375.25
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,563.35,415.62
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,644.85,472.8
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,726.4,527.88
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,737.24,530.91
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,722.03,516.06
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,752.68,534.29
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,781.04,550.4
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,782.84,549.25
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,781.13,546.02
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,807.75,562.06
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,832.68,576.71
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,908.11,631.03
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,961.88,665.74
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,921.17,639.42
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,857.19,593.54
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,907.5,632.72
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,931.79,650.07
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,910.84,637.65
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,895.78,629.28
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,868.15,612.56
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,837.66,594.0
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,800.55,571.0
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,761.34,546.44
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,641.87,463.47
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,530.88,384.07
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,565.25,412.13
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,573.54,419.97
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,518.61,380.43
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,464.1,340.25
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,407.49,296.68
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,352.05,252.83
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,293.3,206.21
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,238.2,161.74
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,182.42,117.14
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,132.38,78.74
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,82.2,45.06
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,43.52,25.25
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,26.45,14.8
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,14.17,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,15.49,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,30.29,18.48
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,45.55,28.62
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,85.44,51.22
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,129.42,81.89
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,181.55,122.21
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,236.23,166.24
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,294.89,213.64
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,350.53,258.48
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,408.93,304.08
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,464.85,346.49
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,522.35,388.56
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,575.3,426.31
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,627.76,462.37
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,675.58,494.15
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,722.17,524.08
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,764.04,548.83
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,803.9,571.29
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,837.92,589.74
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,869.13,606.05
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,895.83,620.07
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,919.48,632.1
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,930.84,636.58
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,937.86,638.56
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,946.38,643.94
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,951.62,647.41
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,949.16,646.37
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,943.42,643.49
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,933.1,637.48
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,919.59,629.65
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,899.29,618.17
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,881.95,608.57
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,751.92,522.27
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,624.87,434.95
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,693.46,486.15
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,741.21,521.51
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,698.09,493.88
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,653.88,465.61
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,605.18,432.98
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,556.12,399.35
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,502.27,362.13
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,446.13,322.28
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,390.2,280.82
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,336.83,240.28
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,280.96,197.71
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,229.4,157.86
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,176.93,117.6
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,130.15,82.85
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,86.28,53.31
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,51.29,32.54
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,31.63,18.59
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.97,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,14.76,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,28.77,17.17
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,49.15,32.54
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,86.6,57.15
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,100.9,71.77
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,101.66,76.42
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,155.53,116.41
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,219.4,164.57
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,243.43,184.28
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,263.18,199.79
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,257.61,195.43
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,250.87,189.71
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,364.57,275.04
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,492.15,366.79
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,470.63,347.98
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,447.63,328.8
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,461.93,338.17
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,466.16,340.26
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,569.77,412.62
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,679.06,485.46
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,660.22,470.54
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,627.63,447.79
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,614.68,438.89
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,600.12,428.7
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,637.48,454.45
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,674.24,479.12
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,687.21,487.22
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,698.85,494.69
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,465.87,337.86
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,218.72,160.33
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,333.68,245.7
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,441.44,321.87
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,420.25,306.62
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,399.09,292.15
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,447.26,328.13
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,499.39,365.77
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,484.24,356.54
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,467.09,346.16
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,411.41,306.54
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,358.67,268.66
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,231.7,174.74
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,116.2,86.43
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,164.04,124.2
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,204.33,154.85
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,174.61,131.92
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,145.72,109.46
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,117.33,87.02
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,90.41,65.68
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,65.34,46.22
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,42.96,28.68
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,26.28,14.98
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.1,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,7.47,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,14.95,6.22
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,28.66,17.56
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,42.26,29.1
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,57.94,42.23
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,73.78,55.29
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,61.0,44.61
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,47.68,33.49
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,91.12,68.62
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,134.69,103.27
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,240.16,186.31
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,359.42,278.52
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,339.96,262.48
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,306.93,235.69
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,169.05,128.4
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,29.24,17.6
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,173.29,130.85
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,330.2,250.14
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,189.09,142.26
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,57.82,39.93
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,225.51,170.12
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,396.26,297.67
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,423.91,317.34
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,451.6,337.25
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,491.25,365.96
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,530.76,394.17
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,539.49,400.08
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,547.61,405.82
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,465.86,346.34
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,384.88,286.83
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,430.82,321.21
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,475.62,353.91
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,522.37,388.57
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,555.39,413.12
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,463.71,346.46
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,367.32,275.62
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,327.6,247.38
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,288.81,219.2
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,226.89,172.53
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,173.05,131.36
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,194.03,148.33
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,216.73,166.34
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,140.26,106.84
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,69.9,51.14
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,60.11,43.55
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,50.33,35.79
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,41.46,28.64
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,32.6,21.36
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,23.76,13.95
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,14.94,6.49
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,8.78,1.23
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.73,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,8.64,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,16.73,7.71
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,31.69,20.25
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,46.4,32.78
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,63.42,47.12
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,80.64,61.37
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,61.44,45.34
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,41.48,28.69
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,50.8,36.23
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,60.14,43.69
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,73.51,54.35
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,86.9,64.93
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,154.09,118.28
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,222.81,171.6
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,247.25,189.53
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,272.05,207.61
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,204.05,155.07
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,135.66,101.76
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,137.16,102.9
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,138.69,103.96
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,160.19,120.57
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,181.89,137.19
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,217.48,163.9
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,253.3,190.35
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,207.77,155.83
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,162.39,121.29
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,144.95,107.91
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,127.51,94.43
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,187.32,140.54
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,247.41,185.96
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,250.26,188.03
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,253.02,190.26
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,228.18,171.74
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,203.53,153.31
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,215.74,162.9
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,227.82,172.32
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,196.73,149.13
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,166.09,126.07
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,168.29,128.2
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,170.4,130.22
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,175.97,134.99
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,180.94,139.27
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,135.41,103.73
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,91.13,68.72
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,78.66,59.05
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,66.26,49.2
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,54.34,39.48
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,42.36,29.53
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,30.85,19.82
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,19.36,10.06
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,10.98,2.82
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.45,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.88,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,2.19,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.51,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,4.83,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,6.15,0.0
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,39.69,27.41
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,73.4,54.93
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,75.23,56.18
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,77.04,57.42
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,110.72,84.15
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,144.71,110.6
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,240.14,185.17
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,337.43,259.02
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,361.72,275.74
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,385.89,292.37
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,434.98,327.98
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,494.93,370.54
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,519.43,386.1
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,543.64,401.42
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,510.64,376.68
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,486.08,358.07
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,495.44,363.84
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,504.59,369.22
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,506.88,369.99
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,508.56,370.43
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,430.17,315.18
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,340.45,251.04
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,317.63,235.11
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,294.83,218.73
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,409.03,303.07
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,512.0,376.58
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,362.89,269.7
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,211.82,157.96
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,368.61,277.29
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,503.82,375.72
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,451.9,338.74
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,394.65,298.23
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,319.58,242.85
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,248.66,189.49
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,211.39,161.79
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,180.12,138.24
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,163.26,125.46
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,146.52,112.61
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,126.14,96.91
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,106.39,81.5
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,86.53,65.53
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,67.1,49.65
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,49.15,34.71
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,31.53,19.84
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,18.51,8.31
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,5.46,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.0,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.66,1.88
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,18.91,9.68
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,28.19,17.55
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,38.81,26.48
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,49.45,35.3
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,86.3,65.18
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,123.73,94.96
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,175.8,135.68
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,231.06,178.65
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,301.41,232.56
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,375.32,288.43
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,410.32,314.22
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,444.68,339.2
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,492.31,373.31
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,549.75,413.69
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,485.51,364.72
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,411.75,308.36
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,519.14,387.0
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,621.33,459.05
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,605.37,445.82
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,586.81,431.37
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,588.55,431.27
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,589.29,430.41
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,616.64,449.8
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,643.34,468.52
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,716.69,520.79
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,776.73,563.19
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,413.9,309.36
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,43.63,28.32
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,160.5,118.74
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,279.09,207.7
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,384.19,285.88
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,478.06,354.12
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,544.93,404.46
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,602.62,447.49
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,345.59,261.53
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,103.15,75.46
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,128.77,95.91
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,154.26,115.97
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,125.27,93.88
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,96.65,71.82
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,55.25,39.03
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,14.09,5.83
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,12.32,4.45
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,10.55,3.04
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,8.34,1.23
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,6.14,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,4.38,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.63,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.31,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,5.0,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,9.66,1.85
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,19.36,10.1
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,29.08,18.37
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,40.14,27.72
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,51.23,36.93
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,117.45,89.12
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,193.78,148.88
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,179.64,138.64
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,158.65,122.2
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,271.64,210.19
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,397.21,305.18
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,393.61,301.15
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,388.98,296.29
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,375.21,284.53
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,365.17,275.37
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,450.66,338.33
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,531.5,396.1
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,580.19,429.96
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,630.14,464.36
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,613.58,450.74
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,594.29,435.66
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,605.19,441.86
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,615.26,447.26
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,656.8,476.13
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,697.74,504.0
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,701.49,506.37
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,703.89,508.22
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,734.8,529.43
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,751.92,541.32
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,571.76,417.45
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,396.25,291.96
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,567.83,419.76
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,715.29,523.42
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,721.23,528.8
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,720.01,530.42
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,623.02,462.3
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,527.94,394.58
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,352.87,267.22
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,189.31,142.88
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,252.32,193.17
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,307.16,235.39
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,205.13,157.08
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,115.93,87.93
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,99.77,75.59
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,83.7,62.97
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,67.73,50.06
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,51.9,37.03
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,37.92,25.37
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,23.79,13.44
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,13.64,3.93
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.64,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,15.01,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,26.41,14.51
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,45.14,27.47
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,85.44,52.13
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,129.73,84.14
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,182.83,125.99
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,238.33,171.57
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,298.35,221.1
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,251.79,192.13
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,167.3,128.24
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,337.92,261.58
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,532.55,409.44
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,585.74,449.14
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,638.53,488.17
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,688.46,523.4
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,737.79,556.51
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,693.0,519.26
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,617.02,458.73
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,755.24,561.65
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,881.16,647.51
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,817.26,599.64
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,713.94,520.89
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,761.05,554.01
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,817.61,591.9
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,750.11,543.15
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,677.4,490.98
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,760.72,550.89
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,839.49,605.66
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,768.45,556.73
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,706.97,514.24
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,730.51,533.01
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,749.85,548.27
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,679.98,498.46
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,603.1,443.85
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,634.42,468.91
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,656.66,486.68
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,672.55,500.67
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,668.16,499.93
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,619.16,464.6
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,568.15,427.41
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,426.34,322.44
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,303.57,230.19
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,340.27,257.22
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,343.27,254.57
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,283.47,205.97
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,228.01,160.33
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,172.02,114.88
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,120.56,74.54
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,73.65,42.33
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,37.93,22.72
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,21.15,8.31
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
