Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,13.18,5.01
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,20.23,11.0
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,28.62,18.07
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,37.03,25.07
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,43.24,30.07
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,49.45,34.98
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,63.23,46.03
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,77.04,56.98
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,72.61,53.19
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,68.19,49.46
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,90.97,67.45
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,113.9,85.35
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,148.07,111.74
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,182.79,138.13
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,186.33,140.52
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,189.9,143.01
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,191.18,143.51
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,192.47,144.03
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,213.48,159.81
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,234.61,175.53
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,257.22,192.33
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,279.9,209.08
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,341.67,254.5
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,393.79,292.06
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,304.87,226.96
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,209.45,156.05
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,189.91,141.52
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,170.41,126.8
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,195.83,146.22
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,221.21,165.44
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,183.73,137.36
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,146.68,109.37
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,192.92,145.18
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,239.05,180.37
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,126.47,94.25
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,16.81,7.83
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,15.02,6.47
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.25,5.07
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,93.19,69.46
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,173.16,132.63
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,220.7,169.22
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,248.64,188.83
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,208.17,156.85
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,169.9,126.5
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,149.05,106.3
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,118.97,78.42
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,74.41,47.07
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,41.18,26.21
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,20.25,6.87
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.91,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,11.43,2.9
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,23.34,13.36
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,35.29,23.66
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,49.82,35.99
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,64.35,48.15
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,69.79,52.47
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,75.18,56.62
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,73.46,54.99
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,71.7,53.34
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,105.64,80.45
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,139.86,107.25
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,201.19,155.0
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,271.18,208.2
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,318.4,243.06
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,367.26,278.56
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,407.73,307.37
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,449.19,336.24
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,404.21,301.6
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,357.03,265.67
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,350.23,259.94
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,331.71,245.5
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,378.46,277.31
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,414.01,299.62
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,455.91,330.5
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,497.77,361.2
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,534.62,388.73
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,583.46,424.23
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,614.45,447.15
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,643.71,468.98
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,592.46,434.17
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,541.9,399.6
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,429.47,319.91
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,331.32,248.27
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,358.96,270.14
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,385.01,290.28
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,309.12,234.44
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,229.84,175.0
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,247.07,189.08
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,256.97,197.26
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,252.5,194.42
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,246.07,189.89
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,267.43,206.33
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,274.75,209.91
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,229.6,173.24
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,185.78,137.1
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,142.71,101.61
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,103.04,69.58
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,66.3,42.45
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,35.76,22.06
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,17.56,4.09
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.36,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.63,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,5.26,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,7.9,0.87
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,11.86,4.2
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,15.83,7.51
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,36.15,24.25
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,56.55,40.79
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,97.85,74.01
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,139.63,107.01
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,147.83,112.84
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,156.08,118.7
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,243.69,186.7
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,332.13,253.66
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,352.62,267.69
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,372.77,281.52
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,482.1,363.09
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,598.71,447.39
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,676.84,502.98
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,769.45,567.27
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,681.45,501.99
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,583.84,429.61
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,626.57,460.71
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,669.34,490.9
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,675.56,495.77
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,693.15,508.52
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,729.28,532.68
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,763.68,555.29
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,745.08,542.36
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,725.23,528.91
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,836.87,613.66
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,908.84,664.52
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,880.49,645.87
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,849.15,625.91
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,743.43,552.39
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,625.05,465.24
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,628.03,470.24
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,614.69,462.78
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,606.5,458.93
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,579.88,440.86
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,522.9,398.17
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,465.9,354.39
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,405.39,306.15
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,347.44,258.75
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,286.45,208.64
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,229.77,161.27
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,171.29,113.39
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,120.66,73.78
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,70.62,39.54
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,34.44,22.54
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,16.08,1.78
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,13.64,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,24.14,11.54
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,45.08,26.08
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,87.23,52.3
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,133.45,86.26
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,188.8,130.46
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,246.02,178.18
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,307.17,229.26
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,365.85,278.67
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,427.57,329.45
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,486.04,376.01
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,546.65,422.95
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,601.11,464.67
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,655.28,505.19
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,706.69,541.9
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,757.43,575.97
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,795.63,601.53
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,836.53,628.85
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,872.37,651.43
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,905.64,672.09
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,932.57,689.14
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,956.22,703.98
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,973.6,713.53
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,987.4,720.76
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,996.1,726.21
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,1001.13,729.37
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,1000.01,727.12
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,995.18,722.6
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,984.73,715.65
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,970.64,706.45
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,950.14,693.46
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,926.23,678.28
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,897.25,659.42
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,865.24,638.52
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,825.46,612.28
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,789.21,588.37
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,743.2,558.42
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,695.47,526.02
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,642.04,487.2
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,588.18,447.22
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,530.65,404.06
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,473.2,359.81
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,411.14,310.27
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,351.65,261.58
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,289.76,210.69
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,232.31,162.67
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,173.2,114.56
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,122.08,74.75
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,70.98,39.81
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,34.29,22.28
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,16.12,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,11.82,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,21.37,9.29
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,43.3,22.04
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,90.58,49.5
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,141.15,86.99
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,200.16,135.07
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,258.75,184.95
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,324.36,240.42
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,385.48,292.33
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,448.77,344.54
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,508.18,391.74
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,566.87,436.92
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,621.8,477.76
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,675.87,516.71
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,726.11,550.76
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,774.62,582.14
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,817.43,610.32
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,857.69,636.54
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,893.02,657.94
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,925.24,677.08
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,951.32,693.19
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,973.9,707.01
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,989.32,716.45
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,1000.72,723.42
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,1008.08,727.61
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,1011.65,729.48
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,944.32,683.9
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,851.7,614.59
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,928.9,673.4
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,976.49,704.61
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,841.75,613.49
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,685.32,499.56
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,797.87,586.03
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,866.88,635.45
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,825.96,608.21
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,783.28,580.31
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,742.63,554.72
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,694.77,522.88
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,548.22,414.31
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,419.35,316.76
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,461.05,350.45
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,471.99,358.08
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,410.51,308.87
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,351.17,260.4
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,289.11,209.4
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,231.3,161.08
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,171.3,112.37
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,119.58,72.24
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,68.75,37.6
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,31.88,20.18
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,11.82,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,21.44,8.95
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,44.73,23.33
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,90.84,50.99
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,140.94,88.33
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,199.76,136.19
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,257.45,185.13
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,320.04,237.7
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,380.64,288.32
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,444.46,339.98
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,503.13,385.61
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,562.75,430.34
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,617.59,470.81
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,671.84,509.65
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,718.33,540.74
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,766.95,571.09
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,809.71,596.85
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,850.11,620.61
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,885.17,640.51
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,917.31,658.28
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,943.59,673.46
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,966.49,686.48
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,983.93,696.7
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,997.77,704.8
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,1005.0,708.92
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,1008.48,710.9
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,1006.7,708.38
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,1001.17,703.7
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,989.45,696.77
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,974.08,687.72
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,953.17,675.31
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,928.8,660.8
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,794.98,573.22
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,645.07,467.14
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,613.43,447.63
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,580.99,426.38
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,530.2,392.1
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,472.78,352.62
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,473.32,354.75
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,459.23,345.61
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,380.56,287.78
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,304.96,231.62
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,306.96,232.74
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,295.73,221.6
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,266.78,195.12
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,228.16,158.73
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,168.77,110.34
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,117.03,69.99
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,67.64,36.59
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,29.4,18.09
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,12.28,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,21.83,8.76
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,44.66,25.48
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,86.68,52.37
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,132.62,86.47
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,187.59,130.27
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,244.51,177.11
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,304.57,226.09
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,362.02,272.45
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,422.63,319.67
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,428.56,324.25
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,411.42,310.18
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,442.15,331.51
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,462.39,344.37
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,521.77,384.07
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,575.16,418.07
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,638.27,461.28
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,715.37,512.56
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,732.43,521.65
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,736.35,523.13
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,748.9,531.26
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,758.87,537.6
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,792.69,560.07
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,836.42,588.14
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,839.36,590.46
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,840.0,591.8
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,920.11,649.92
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,973.04,684.87
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,961.9,678.3
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,958.16,677.17
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,802.9,576.13
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,629.59,455.0
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,760.72,553.64
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,849.71,617.04
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,812.95,593.82
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,773.58,569.69
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,727.43,541.32
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,679.78,510.03
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,579.0,436.55
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,478.86,362.52
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,428.65,326.36
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,379.12,289.44
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,334.3,254.45
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,293.07,221.06
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,242.2,180.04
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,194.0,140.48
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,144.03,99.67
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,101.63,65.97
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,61.65,37.32
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,29.89,18.26
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,14.73,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,11.37,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,19.6,6.86
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,43.58,23.8
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,86.6,51.08
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,133.64,86.13
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,192.02,132.74
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,247.54,178.71
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,308.31,228.3
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,366.37,274.3
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,427.43,320.53
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,484.89,362.0
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,543.71,402.28
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,597.95,441.11
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,650.93,478.28
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,699.83,510.88
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,747.26,541.38
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,789.55,568.54
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,829.8,594.3
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,864.42,617.11
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,896.26,638.2
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,922.69,655.17
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,946.0,670.3
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,964.5,681.16
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,979.64,690.02
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,987.44,695.14
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,991.64,698.23
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,989.3,698.06
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,983.36,695.77
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,971.35,689.18
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,955.87,680.52
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,934.76,668.34
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,910.52,654.18
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,879.89,635.4
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,846.52,614.79
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,806.62,590.14
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,764.8,563.94
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,718.86,534.53
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,673.24,503.93
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,619.54,466.14
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,565.89,427.45
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,508.56,384.74
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,452.21,341.65
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,392.39,295.0
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,335.1,249.02
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,274.39,199.97
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,215.85,151.99
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,159.4,106.48
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,110.58,68.63
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,63.68,36.35
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,28.53,16.92
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.83,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.61,6.28
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,44.4,24.57
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,87.03,52.23
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,133.76,87.41
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,189.34,132.2
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,246.75,180.12
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,307.34,230.32
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,365.34,278.46
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,426.42,327.88
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,484.6,373.23
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,544.52,418.54
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,598.47,458.04
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,651.02,495.45
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,619.35,467.84
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,558.32,418.5
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,693.63,520.52
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,834.85,620.04
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,870.12,642.15
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,894.09,657.39
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,680.57,506.74
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,399.63,296.05
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,569.48,421.39
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,742.04,541.43
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,874.83,638.34
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,990.37,716.82
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,871.2,634.46
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,733.82,534.21
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,857.39,627.51
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,956.04,696.03
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,935.47,682.57
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,911.57,667.8
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,881.53,648.67
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,848.69,627.63
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,806.18,600.1
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,762.34,571.41
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,718.58,542.47
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,670.81,509.58
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,620.14,472.98
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,568.41,434.74
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,510.27,391.25
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,453.1,347.25
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,393.46,299.55
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,335.82,252.18
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,274.81,201.73
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,218.57,154.56
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,158.87,105.51
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,109.46,66.7
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,62.08,34.35
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,26.91,15.32
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,10.91,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,18.83,5.17
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,43.29,23.24
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,86.33,50.86
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,82.75,55.51
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,53.89,39.09
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,114.68,87.49
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,185.33,143.57
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,236.38,183.67
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,293.09,227.95
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,312.43,242.47
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,327.76,253.26
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,354.46,273.1
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,380.38,292.02
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,320.8,245.22
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,256.7,194.66
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,344.08,261.03
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,426.13,321.87
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,481.88,362.14
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,551.29,411.56
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,600.83,447.2
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,651.18,483.12
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,418.2,313.68
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,166.33,122.87
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,233.36,173.95
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,301.24,224.53
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,250.75,186.79
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,200.67,149.19
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,238.24,177.7
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,275.91,205.99
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,637.48,483.17
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,913.09,676.18
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,883.35,656.47
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,850.63,636.45
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,811.63,610.65
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,770.46,583.16
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,522.28,401.36
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,274.3,208.63
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,454.67,352.76
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,574.94,444.8
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,329.87,256.99
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,111.18,83.83
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,252.1,194.98
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,339.54,256.29
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,277.52,203.69
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,219.91,154.44
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,161.15,105.27
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,110.02,64.65
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,60.84,31.49
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,24.83,13.38
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,13.19,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
