Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,10.46,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,18.08,4.05
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,43.5,22.71
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,87.45,50.92
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,137.09,88.7
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,194.04,135.07
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,250.05,182.48
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,311.51,233.95
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,328.26,252.21
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,321.46,249.07
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,324.48,251.16
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,325.18,250.41
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,379.42,291.54
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,437.0,334.47
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,528.41,402.12
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,618.88,467.56
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,616.75,463.43
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,608.47,455.19
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,592.82,441.88
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,585.03,433.98
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,630.15,466.21
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,675.8,498.24
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,625.5,461.02
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,572.51,421.96
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,707.26,520.74
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,839.83,614.11
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,922.48,674.38
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,977.14,710.01
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,569.98,430.27
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,120.08,87.15
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,327.49,246.09
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,544.13,403.24
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,366.41,274.29
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,199.92,149.47
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,380.44,288.6
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,535.52,403.07
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,487.62,367.62
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,441.21,333.85
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,389.59,295.94
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,340.32,259.34
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,380.94,292.11
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,402.92,308.5
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,323.55,246.75
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,259.86,196.94
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,213.3,159.68
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,169.74,124.28
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,126.48,89.27
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,87.86,58.72
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,52.35,32.6
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,25.08,13.0
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,13.64,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,9.55,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,18.15,3.29
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,41.03,25.14
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,75.11,50.0
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,111.98,78.02
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,156.57,113.43
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,217.86,161.57
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,289.48,218.41
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,286.51,219.96
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,261.89,201.83
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,267.54,205.73
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,275.04,210.44
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,389.39,298.1
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,518.35,393.85
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,629.53,475.92
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,748.3,560.65
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,712.37,529.96
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,648.32,479.62
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,491.64,365.95
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,312.64,231.95
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,558.58,414.48
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,776.09,565.78
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,739.86,536.09
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,686.48,496.72
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,527.3,385.44
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,338.81,249.04
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,402.81,296.21
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,453.03,332.17
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,438.72,321.88
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,424.23,311.75
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,692.69,511.26
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,903.21,656.49
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,766.27,560.38
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,627.37,459.91
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,707.85,522.74
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,762.59,565.01
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,715.85,532.4
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,667.91,498.92
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,614.57,461.22
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,560.93,422.43
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,503.32,380.19
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,446.86,337.58
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,385.87,289.81
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,327.57,242.92
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,266.77,193.84
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,208.56,146.24
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,151.82,100.74
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,103.21,63.33
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,57.4,32.08
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.89,11.4
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,13.64,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,10.01,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,17.28,1.94
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,44.37,24.02
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,87.24,52.75
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,134.67,88.84
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,191.11,134.31
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,245.65,179.75
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,309.23,231.85
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,367.77,279.23
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,429.54,327.67
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,487.18,371.0
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,546.44,413.97
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,600.64,453.44
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,654.83,491.9
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,705.16,525.76
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,752.08,556.08
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,612.88,453.64
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,414.22,305.14
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,521.46,383.61
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,621.27,453.62
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,796.21,579.05
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,953.5,683.46
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,968.97,690.47
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,980.93,696.62
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,988.29,700.95
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,992.11,703.2
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,989.37,701.94
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,983.09,698.61
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,970.81,691.18
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,955.11,681.72
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,932.36,667.83
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,906.59,652.07
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,875.02,633.45
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,840.81,613.0
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,746.88,548.87
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,652.58,481.55
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,579.5,430.56
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,519.73,387.84
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,325.65,245.89
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,145.59,108.28
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,125.64,93.67
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,105.85,78.71
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,92.77,68.69
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,79.75,58.59
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,66.34,48.14
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,53.01,37.54
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,41.03,27.83
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,29.08,17.94
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,18.48,9.04
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,7.9,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,4.09,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,79.9,59.68
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,162.43,125.77
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,144.9,111.68
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,120.38,91.7
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,259.29,201.0
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,413.36,317.25
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,479.83,365.02
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,560.35,421.77
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,439.15,330.37
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,288.98,215.69
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,269.22,201.06
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,258.28,192.43
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,451.57,334.29
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,631.25,457.08
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,621.96,447.87
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,610.38,438.78
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,673.1,481.24
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,750.2,531.18
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,781.68,552.47
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,811.77,573.26
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,766.38,542.38
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,719.72,510.97
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,829.14,588.8
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,923.48,653.49
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,903.4,640.98
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,880.32,627.75
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,849.37,609.09
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,816.19,588.77
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,709.25,516.34
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,605.42,444.26
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,639.9,473.94
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,653.9,487.91
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,543.64,408.29
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,443.95,335.13
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,447.99,339.88
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,434.45,329.61
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,370.99,280.08
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,314.44,234.75
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,254.52,186.47
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,200.1,141.99
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,144.35,97.35
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,97.28,61.23
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,52.79,30.1
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,21.08,7.55
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.1,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,16.36,0.0
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,44.18,24.34
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,87.5,54.19
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,134.08,89.89
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,189.75,134.85
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,244.91,180.66
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,309.92,233.91
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,332.66,254.85
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,338.94,260.85
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,331.02,254.44
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,317.93,242.87
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,361.88,275.41
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,407.47,308.35
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,483.65,363.38
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,575.94,427.89
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,523.28,387.72
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,461.47,341.3
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,464.64,342.39
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,466.78,342.37
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,545.75,398.09
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,613.25,444.45
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,800.66,576.39
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,970.96,687.93
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,900.04,638.88
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,814.86,580.1
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,815.93,582.22
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,826.49,589.56
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,886.58,633.95
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,942.19,672.71
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,825.34,592.59
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,705.94,508.45
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,778.27,565.0
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,830.13,605.56
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,681.37,501.4
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,531.06,393.25
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,518.37,386.94
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,493.06,370.74
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,532.87,403.26
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,549.46,417.35
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,491.3,374.36
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,434.65,331.55
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,369.89,280.82
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,312.72,234.67
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,253.03,186.19
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,198.9,141.7
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,142.47,96.55
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,94.14,59.57
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,51.1,29.27
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,19.48,5.19
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.56,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,43.28,24.41
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,83.69,52.95
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,131.07,89.28
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,186.04,133.29
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,239.67,177.41
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,299.46,226.19
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,356.7,272.89
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,417.59,321.44
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,478.07,367.88
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,536.66,411.73
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,590.87,450.86
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,645.45,489.15
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,694.99,522.93
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,743.89,555.47
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,786.4,584.05
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,827.23,610.65
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,863.26,632.3
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,897.02,652.25
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,707.8,518.63
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,466.49,341.7
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,574.61,419.61
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,669.92,485.09
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,844.5,609.93
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,987.79,706.15
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,986.84,704.38
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,982.35,701.71
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,847.36,610.87
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,699.41,505.49
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,713.09,517.67
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,723.53,526.67
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,795.59,581.69
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,840.92,615.81
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,801.95,590.59
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,757.52,561.65
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,709.18,529.79
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,659.88,496.48
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,487.48,369.39
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,329.67,249.66
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,394.58,301.64
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,437.02,333.04
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,375.72,284.28
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,314.03,234.53
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,253.3,185.17
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,198.29,139.9
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,141.85,94.7
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,94.28,58.26
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,49.78,27.51
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,18.69,2.94
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,9.1,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.78,0.0
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,45.38,22.27
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,92.72,53.23
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,143.53,92.58
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,204.07,142.5
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,216.05,161.76
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,195.29,150.64
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,266.31,206.35
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,344.21,266.94
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,453.49,351.65
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,572.31,442.4
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,528.49,405.74
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,437.54,332.85
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,439.48,332.62
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,437.58,329.04
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,438.71,329.05
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,449.1,335.7
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,448.04,333.35
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,445.89,330.29
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,727.02,540.64
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,971.18,706.13
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,758.1,558.17
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,476.72,350.0
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,629.01,462.31
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,781.15,568.95
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,660.91,483.37
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,540.21,396.54
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,785.38,579.39
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,963.24,701.5
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,739.02,546.15
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,476.08,351.6
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,367.81,273.83
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,253.28,188.75
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,231.36,172.79
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,209.68,156.73
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,207.2,155.57
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,204.63,154.32
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,250.46,190.44
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,286.15,218.34
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,341.42,262.4
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,365.29,280.79
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,316.12,241.66
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,272.54,206.08
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,243.45,179.34
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,206.86,144.43
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,147.32,95.82
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,95.61,55.88
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,48.9,24.95
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,18.13,0.2
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,20.08,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,43.2,23.39
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,88.71,53.07
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,136.79,89.92
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,197.7,139.36
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,244.51,180.61
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,293.58,222.62
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,348.5,268.12
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,404.95,313.65
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,382.37,296.33
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,338.48,260.72
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,385.09,295.4
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,433.57,330.61
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,602.66,459.66
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,772.32,581.45
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,814.84,608.68
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,855.01,634.81
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,722.02,537.19
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,532.02,392.48
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,763.53,566.05
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,969.23,705.74
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,984.89,714.35
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,996.89,722.02
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,1003.69,726.16
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,1006.72,728.02
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,851.56,621.25
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,653.28,475.46
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,596.7,436.25
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,526.22,386.2
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,757.62,559.64
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,918.93,671.98
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,739.01,547.8
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,540.89,401.58
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,668.12,500.51
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,754.91,567.22
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,707.05,533.24
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,658.21,498.56
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,604.31,459.72
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,550.26,419.84
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,490.72,375.37
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,432.82,330.89
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,370.85,281.56
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,309.13,231.44
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,247.59,181.27
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,192.41,135.84
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,135.07,90.51
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,87.34,54.66
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,45.54,25.49
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,17.53,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,8.64,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,15.51,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,43.99,23.34
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,87.6,53.48
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,135.54,90.28
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,193.89,137.68
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,253.19,187.3
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,316.26,239.58
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,375.37,288.04
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,437.93,337.87
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,393.31,303.9
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,299.99,230.01
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,478.93,369.59
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,667.6,511.15
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,716.17,544.2
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,765.52,576.45
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,808.3,604.67
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,849.0,631.26
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,884.11,652.57
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,916.54,671.91
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,813.72,597.98
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,667.76,489.38
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,849.38,622.16
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,993.86,717.66
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,1000.41,720.38
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,1003.3,721.84
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,875.79,635.61
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,718.94,521.4
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,860.19,627.07
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,964.47,698.11
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,941.19,682.7
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,914.74,666.15
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,783.02,575.91
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,633.25,466.5
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,715.59,531.37
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,767.47,571.4
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,719.62,538.85
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,670.5,504.34
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,616.75,465.77
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,561.47,425.23
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,501.5,380.7
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,442.88,335.91
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,378.7,285.12
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,318.5,236.32
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,255.64,185.29
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,196.46,136.77
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,137.8,90.36
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,89.96,54.49
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,45.45,24.11
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,16.25,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,7.73,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,14.76,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,42.77,23.98
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,85.02,54.31
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,133.52,91.47
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,191.21,137.73
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,248.83,184.97
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,319.15,242.25
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,379.01,291.6
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,442.58,342.68
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,504.79,390.86
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,570.26,440.11
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,626.31,480.84
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,680.53,519.16
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,733.48,555.34
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,785.9,589.14
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,829.53,617.59
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,870.93,644.32
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,899.05,660.89
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,932.48,680.99
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,958.53,697.2
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,981.25,711.3
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,997.57,719.83
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,1010.28,726.14
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,1016.32,729.74
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,1018.64,731.13
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,1015.24,727.82
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,1008.14,722.32
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,994.91,714.17
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,978.11,703.87
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,955.02,689.56
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,928.72,673.21
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,895.99,652.38
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,868.23,634.86
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,826.17,607.87
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,782.02,579.31
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,732.62,547.75
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,681.92,513.76
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,625.44,473.17
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,569.91,432.3
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,509.17,387.1
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,449.74,341.54
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,384.87,290.6
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,323.76,241.21
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,258.98,188.17
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,200.53,139.73
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,138.07,90.05
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,89.44,53.49
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,44.22,22.74
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,15.45,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,6.82,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,13.19,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,41.4,23.56
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,82.22,54.03
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,127.07,88.36
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,182.11,132.33
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,241.65,180.75
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,307.22,234.03
