Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,365.64,281.99
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,428.16,332.12
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,493.68,382.68
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,558.7,431.58
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,614.19,471.97
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,669.89,511.41
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,723.09,548.31
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,773.36,581.34
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,816.38,609.58
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,857.36,636.21
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,895.26,659.27
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,930.87,680.56
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,956.78,696.43
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,968.64,703.15
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,990.71,715.57
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,1009.5,725.79
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,1016.53,729.99
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,1019.8,731.98
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,1016.77,728.6
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,1009.98,723.0
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,996.48,714.4
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,979.35,703.62
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,956.77,689.7
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,930.84,673.66
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,898.47,654.45
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,863.2,633.22
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,821.28,606.3
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,783.2,581.83
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,734.36,550.58
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,684.08,517.27
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,628.5,477.25
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,572.61,436.03
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,511.34,390.22
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,451.28,343.91
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,387.12,292.62
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,326.12,242.46
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,260.93,188.77
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,201.73,139.28
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,140.86,90.26
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,90.52,51.98
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,42.37,19.74
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,15.46,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,14.03,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,43.58,22.5
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,88.3,53.75
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,70.93,46.96
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,32.6,21.38
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,41.46,28.68
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,50.33,35.8
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,86.65,65.11
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,123.61,94.34
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,193.0,148.48
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,262.81,201.6
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,288.41,220.43
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,314.23,239.43
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,430.56,326.72
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,556.95,418.04
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,699.41,523.1
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,846.21,625.04
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,882.32,647.55
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,915.94,669.34
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,779.82,573.94
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,599.27,441.28
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,815.56,601.87
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,995.06,722.62
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,1001.37,725.31
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,1004.01,727.31
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,898.21,655.08
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,756.21,551.42
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,882.63,646.43
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,965.75,703.22
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,882.25,646.89
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,780.01,572.38
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,678.23,501.42
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,581.35,432.1
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,700.81,524.54
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,773.13,578.77
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,671.29,506.94
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,572.08,434.18
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,489.33,373.89
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,422.26,323.77
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,383.97,295.7
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,343.79,265.13
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,339.98,260.27
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,316.58,237.54
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,253.19,184.9
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,195.83,136.66
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,135.37,87.97
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,84.59,49.33
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,39.7,18.38
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,12.73,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,14.82,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,44.51,22.36
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,91.24,55.53
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,141.01,94.88
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,203.78,146.88
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,262.22,196.34
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,326.61,249.54
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,387.62,299.19
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,451.91,349.49
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,511.32,393.61
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,571.9,436.6
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,628.05,476.75
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,682.42,514.49
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,733.13,547.43
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,782.51,577.89
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,825.8,603.75
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,866.93,627.85
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,901.91,647.69
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,934.1,665.6
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,960.44,681.07
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,983.5,694.55
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,996.93,701.43
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,1017.92,713.16
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,1024.36,716.67
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,1026.97,718.14
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,910.1,644.57
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,756.16,538.54
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,894.55,638.43
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,988.04,698.03
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,965.22,683.99
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,938.89,668.97
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,907.12,649.9
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,872.33,628.84
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,828.38,602.11
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,782.67,573.89
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,739.19,546.38
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,688.48,513.17
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,633.32,475.02
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,577.5,435.19
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,516.06,390.17
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,455.61,344.34
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,390.97,293.35
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,329.0,242.84
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,263.37,189.28
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,203.5,139.38
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,141.54,89.16
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,89.7,49.53
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,40.66,16.69
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,11.82,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,14.26,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,46.65,22.11
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,96.37,56.78
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,148.65,97.84
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,211.16,149.14
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,271.05,199.39
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,336.33,252.83
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,398.21,302.89
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,463.1,353.64
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,523.02,398.37
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,582.98,441.56
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,638.7,481.35
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,693.99,519.73
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,655.91,487.29
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,586.25,432.8
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,734.72,540.23
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,869.72,629.28
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,903.87,648.14
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,935.12,666.04
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,960.39,681.49
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,982.32,694.96
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,938.86,666.02
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,863.74,611.58
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,608.87,440.33
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,320.02,233.44
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,701.68,514.09
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,1005.19,710.68
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,798.18,572.42
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,555.27,400.63
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,766.32,555.96
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,920.92,659.98
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,896.61,645.08
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,860.32,624.0
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,818.03,597.6
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,773.82,569.67
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,724.09,537.66
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,673.12,503.22
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,617.28,463.96
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,560.23,422.82
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,499.32,378.15
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,439.85,333.1
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,374.83,281.93
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,313.67,232.42
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,248.95,179.84
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,190.67,131.79
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,128.31,82.5
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,80.1,46.51
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,36.34,15.31
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,10.01,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,15.46,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,42.9,21.82
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,90.7,54.99
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,140.83,94.13
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,204.09,145.67
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,244.78,182.13
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,284.54,216.23
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,325.31,249.91
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,354.64,273.37
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,333.5,256.63
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,297.03,227.06
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,388.06,295.21
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,489.09,367.69
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,474.55,354.01
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,464.23,343.75
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,459.35,338.62
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,439.1,322.7
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,421.5,308.6
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,402.46,293.52
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,430.57,313.18
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,458.86,332.53
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,469.31,338.65
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,479.48,344.71
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,561.96,402.0
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,628.37,447.07
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,634.71,451.42
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,640.0,455.67
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,575.92,412.59
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,497.41,359.25
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,744.25,538.23
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,918.55,653.79
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,818.11,588.21
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,704.64,509.79
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,747.57,545.43
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,765.57,561.18
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,603.86,448.89
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,445.3,333.57
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,519.29,392.23
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,552.8,418.66
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,491.7,373.28
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,432.19,328.13
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,367.78,277.38
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,307.36,228.35
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,243.36,176.09
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,185.99,128.66
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,124.25,79.78
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,76.61,44.19
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,33.15,12.91
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,12.38,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,42.98,20.69
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,89.45,54.1
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,138.85,92.69
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,201.22,143.39
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,259.65,192.04
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,324.7,245.18
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,318.5,244.19
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,277.84,213.71
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,335.88,258.08
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,407.32,311.14
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,533.8,406.97
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,676.66,511.65
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,723.47,542.53
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,770.77,573.09
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,813.46,600.75
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,854.11,626.84
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,888.06,647.43
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,919.17,666.09
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,945.17,682.39
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,968.0,696.72
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,984.75,706.19
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,998.07,713.58
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,878.75,633.55
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,737.0,531.71
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,877.49,635.19
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,995.04,714.07
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,581.73,434.6
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,128.44,92.94
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,285.1,212.29
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,438.66,324.32
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,673.79,500.34
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,844.67,621.06
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,802.9,593.06
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,759.05,564.83
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,608.76,457.87
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,469.63,354.55
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,525.36,399.74
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,551.68,420.83
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,490.82,374.96
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,431.49,329.27
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,369.2,279.44
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,309.57,230.31
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,244.94,176.98
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,186.78,128.44
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,127.5,80.73
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,78.37,43.38
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,31.62,10.09
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,8.5,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,38.19,19.6
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,77.19,50.04
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,123.07,86.13
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,177.43,129.99
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,230.58,173.01
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,295.1,223.85
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,351.63,267.94
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,412.06,313.67
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,468.9,355.37
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,528.14,397.47
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,500.58,375.4
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,456.72,341.14
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,596.51,442.7
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,735.66,539.11
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,688.78,502.71
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,621.59,453.25
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,750.97,545.16
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,881.8,633.6
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,907.19,648.72
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,929.91,663.1
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,943.41,671.93
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,953.75,678.89
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,959.95,683.07
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,962.99,685.37
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,880.76,627.64
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,787.91,562.8
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,859.73,614.81
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,916.04,654.95
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,887.15,635.83
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,856.17,615.99
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,721.2,523.27
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,574.93,420.54
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,668.01,491.24
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,726.02,535.42
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,676.56,502.33
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,626.66,468.87
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,567.84,427.61
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,514.19,388.9
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,454.66,345.02
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,397.49,301.72
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,337.92,255.09
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,281.52,209.75
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,220.6,161.07
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,166.43,117.31
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,112.73,74.63
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,66.16,39.01
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,26.11,6.71
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,11.75,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,43.14,20.0
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,89.98,54.23
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,140.16,93.5
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,203.5,144.64
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,262.19,192.22
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,327.18,242.86
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,388.35,290.74
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,452.86,339.54
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,511.87,382.85
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,572.0,425.58
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,627.41,463.73
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,680.7,499.42
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,730.51,530.15
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,779.06,558.7
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,645.8,464.6
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,449.12,323.52
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,700.17,501.3
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,928.35,643.45
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,953.43,654.69
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,975.28,666.8
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,985.35,673.05
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,1003.46,684.34
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,1009.28,688.37
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,1011.41,690.5
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,1006.79,688.36
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,998.49,684.13
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,985.08,677.42
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,968.13,668.69
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,945.23,656.36
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,919.02,642.01
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,885.58,623.71
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,856.89,608.17
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,813.39,582.78
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,768.07,555.79
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,718.43,524.97
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,667.57,491.86
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,611.58,453.57
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,556.23,414.5
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,494.72,370.09
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,434.71,325.21
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,370.15,275.44
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,309.03,226.62
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,243.49,173.43
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,184.63,124.98
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,124.15,77.17
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,74.88,40.35
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,25.49,3.22
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,12.29,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,44.69,19.51
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,95.39,56.59
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,147.56,97.91
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,210.22,149.43
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,269.69,199.07
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,334.81,251.7
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,396.44,300.09
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,461.17,348.25
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,520.05,388.65
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,578.73,426.05
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,634.61,464.49
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,690.18,501.74
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,738.1,530.85
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,784.2,558.23
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,827.26,585.3
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,868.16,610.9
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,753.73,534.01
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,591.59,420.49
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,795.93,564.03
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,979.86,679.15
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,994.57,684.68
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,1005.64,690.27
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,1011.89,693.7
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,1014.46,695.12
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,1009.69,694.0
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,1001.24,690.79
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,987.23,683.52
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,969.7,674.22
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,944.79,660.4
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,916.71,644.63
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,882.93,624.6
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,846.49,602.82
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,800.15,574.93
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,755.89,548.04
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,612.13,448.86
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,480.56,354.67
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,523.2,389.04
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,540.38,402.93
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,478.93,358.18
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,419.41,313.85
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,355.15,264.04
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,294.82,215.88
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,227.94,162.76
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,171.72,117.31
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,113.66,71.93
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,67.06,37.28
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,24.57,0.69
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,10.66,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,41.59,19.24
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,86.19,53.27
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,135.51,92.02
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,195.43,140.82
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,252.97,188.79
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,320.77,244.01
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,381.33,292.49
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,445.53,342.19
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,503.77,385.88
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,563.46,429.16
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,619.14,467.67
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,674.94,504.88
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,723.62,536.24
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,770.99,564.99
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,813.8,590.69
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,850.24,611.8
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,884.47,629.91
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,916.04,645.94
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,941.28,658.28
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,963.44,668.44
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,989.95,679.53
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,1002.46,681.84
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,971.27,660.98
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,909.87,618.16
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,886.25,602.58
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,860.35,585.23
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,930.36,634.26
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,967.81,656.88
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,944.13,644.01
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,917.15,630.02
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,884.39,612.43
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,848.83,592.96
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,729.8,519.19
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,594.68,428.44
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,644.52,468.29
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,665.27,486.06
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,608.59,447.54
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,551.85,408.39
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,490.85,365.18
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,430.61,320.81
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,365.9,270.91
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,304.71,222.04
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,239.08,169.28
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,180.45,121.37
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,119.47,73.63
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,70.5,37.22
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,23.7,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,11.08,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,43.05,18.0
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,94.77,56.22
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,147.76,98.12
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,211.96,150.87
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,273.7,202.48
