Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,15,848.0,81.5,4.45,21.5,559.0,687.05,543.95
2016,9,29,9,30,867.0,84.0,4.4,22.0,607.0,743.66,582.3
2016,9,29,9,45,882.0,85.5,4.4,22.5,650.0,794.96,616.27
2016,9,29,10,0,897.0,87.0,4.4,23.0,693.0,844.52,648.54
2016,9,29,10,15,907.0,89.0,4.4,23.5,728.5,888.3,676.26
2016,9,29,10,30,917.0,91.0,4.4,24.0,764.0,929.41,701.82
2016,9,29,10,45,924.5,92.0,4.4,24.5,792.5,964.21,722.82
2016,9,29,11,0,932.0,93.0,4.4,25.0,821.0,995.77,741.51
2016,9,29,11,15,936.5,94.0,4.4,25.0,841.0,1020.98,757.37
2016,9,29,11,30,941.0,95.0,4.4,25.0,861.0,1042.49,770.86
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,1056.78,778.45
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,1067.07,783.57
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,1072.12,786.65
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,1073.13,787.28
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,1067.51,783.74
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,1057.86,777.76
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,1042.25,767.71
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,1022.79,755.27
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,997.05,739.05
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,967.75,720.51
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,931.89,697.27
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,893.02,671.92
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,847.34,641.74
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,799.52,609.83
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,746.7,574.97
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,697.0,541.82
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,637.08,497.4
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,576.86,451.55
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,510.49,399.81
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,445.67,347.61
2016,9,29,16,45,705.5,63.5,2.9,23.5,298.5,374.86,289.25
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,308.17,232.41
2016,9,29,17,15,588.5,50.5,2.35,22.0,187.0,236.67,171.5
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,173.06,116.7
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,104.75,61.5
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,50.17,5.62
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,14.81,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,40.66,3.56
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,109.08,66.23
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,168.4,117.02
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,239.57,178.93
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,305.68,237.68
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,377.48,299.62
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,443.26,354.43
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,511.73,408.8
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,574.85,455.66
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,638.65,500.43
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,696.97,541.4
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,749.36,575.07
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,799.87,606.78
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,848.43,636.54
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,892.07,663.13
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,933.04,687.61
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,966.87,705.81
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,997.38,721.72
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,1021.92,735.12
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,1042.75,746.24
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,1057.57,752.24
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,1068.47,755.94
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,1072.94,758.36
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,1073.36,758.55
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,1067.14,754.47
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,1056.9,748.13
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,1040.72,738.8
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,1020.7,727.28
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,993.87,713.32
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,963.51,696.97
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,927.2,675.86
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,887.92,652.61
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,842.85,623.99
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,795.49,593.53
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,742.22,560.33
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,687.62,525.5
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,632.06,486.0
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,571.89,441.7
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,505.66,391.68
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,441.01,340.96
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,370.81,283.58
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,304.63,227.59
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,233.41,167.69
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,170.28,113.82
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,102.52,59.17
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,48.25,0.0
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,14.21,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,5.26,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,10.54,2.87
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,18.47,9.88
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,26.41,16.82
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,34.82,24.0
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,43.23,31.05
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,127.75,101.04
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,218.97,173.82
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,306.61,241.47
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,405.91,315.34
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,311.79,242.25
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,195.24,150.14
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,233.6,179.94
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,285.61,218.93
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,392.49,299.13
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,519.1,389.7
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,561.99,417.98
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,605.55,446.93
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,675.08,493.95
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,729.38,529.77
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,790.45,571.49
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,867.78,622.4
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,755.89,544.73
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,640.82,464.91
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,639.99,464.91
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,638.11,463.1
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,689.26,499.17
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,720.33,521.3
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,850.58,614.48
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,930.03,666.09
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,797.21,581.63
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,640.99,474.0
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,524.33,393.11
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,403.71,305.61
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,285.78,218.89
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,178.29,136.43
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,214.3,165.97
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,239.14,186.02
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,209.19,163.05
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,179.82,140.23
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,148.97,115.45
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,119.07,90.98
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,89.05,66.4
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,60.72,42.89
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,35.95,21.92
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.33,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,35.6,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,91.3,56.56
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,146.64,102.66
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,216.54,161.12
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,280.01,214.59
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,350.22,271.69
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,415.21,323.34
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,483.84,375.75
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,545.99,421.43
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,609.38,466.34
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,667.62,507.08
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,725.78,546.66
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,773.01,576.63
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,821.79,607.34
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,865.85,635.14
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,907.7,661.33
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,941.51,680.9
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,972.3,698.53
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,997.33,713.9
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,1018.97,727.28
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,1034.89,735.79
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,1059.03,749.52
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,1063.25,751.69
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,1063.5,751.8
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,1057.21,747.35
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,1046.99,740.69
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,1029.87,730.67
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,1009.03,718.49
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,982.67,703.57
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,952.93,686.49
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,916.28,664.31
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,876.82,640.21
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,828.72,610.63
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,785.23,583.74
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,730.95,549.68
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,675.63,513.58
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,614.66,470.1
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,553.92,425.44
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,488.94,376.29
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,424.96,326.21
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,354.09,269.28
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,288.1,214.39
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,216.75,155.17
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,154.74,103.17
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,88.98,50.6
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,36.44,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,34.47,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,87.7,54.05
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,141.8,98.82
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,210.54,156.05
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,273.54,209.53
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,343.44,267.3
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,406.98,318.68
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,474.23,371.19
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,537.46,419.08
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,602.82,467.02
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,659.59,507.16
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,713.49,543.87
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,764.46,576.59
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,814.08,607.85
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,857.08,635.45
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,897.83,661.4
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,932.89,682.62
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,965.16,701.97
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,989.7,717.23
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,1010.84,730.46
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,1023.77,737.1
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,1032.9,741.52
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,1036.86,744.31
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,1037.05,744.89
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,1031.29,740.41
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,1021.78,733.72
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,1004.66,723.35
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,984.03,710.88
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,957.94,695.38
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,928.66,677.78
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,891.31,654.43
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,851.41,629.28
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,805.48,600.12
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,757.83,569.4
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,707.04,536.63
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,652.66,499.09
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,591.68,454.88
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,531.49,410.01
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,465.53,359.63
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,402.13,309.67
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,332.73,253.77
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,268.65,200.56
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,199.58,143.45
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,138.72,92.96
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,77.94,44.02
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,25.77,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,29.03,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,70.79,43.71
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,125.33,88.15
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,188.65,140.52
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,168.75,130.4
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,122.57,95.2
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,279.95,222.38
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,455.51,361.5
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,368.51,292.42
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,247.22,193.45
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,337.93,265.18
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,425.36,332.59
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,373.62,290.13
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,301.81,232.33
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,461.25,356.04
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,631.08,481.86
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,469.93,359.34
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,285.31,216.59
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,650.94,498.22
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,965.74,717.93
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,988.39,728.8
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,1007.54,739.57
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,1010.83,741.14
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,1010.45,740.55
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,1004.36,736.4
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,994.66,730.06
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,977.81,718.83
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,957.55,705.52
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,931.24,686.94
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,901.79,666.41
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,866.09,643.07
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,827.91,618.01
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,782.66,587.99
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,735.75,556.61
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,683.58,521.19
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,632.99,484.95
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,573.8,440.83
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,515.28,396.24
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,450.56,346.75
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,388.52,297.83
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,320.56,242.68
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,258.02,190.62
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,189.68,134.8
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,129.85,85.85
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,71.27,38.91
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,21.55,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,32.17,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,80.61,49.06
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,133.25,92.3
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,198.73,146.49
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,264.21,201.74
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,335.91,261.2
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,399.67,313.12
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,467.35,366.33
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,423.09,330.48
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,338.04,261.85
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,362.57,279.4
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,385.74,295.1
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,594.65,453.46
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,806.15,601.11
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,848.4,626.32
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,888.39,651.06
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,922.36,670.26
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,953.48,687.44
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,977.67,701.45
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,998.49,713.38
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,1005.58,715.78
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,1020.1,723.1
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,1023.4,724.88
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,1022.93,724.58
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,1017.14,719.68
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,1007.62,712.65
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,990.42,702.41
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,969.7,690.13
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,943.08,674.61
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,913.27,657.04
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,877.31,635.37
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,846.17,616.75
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,801.54,588.9
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,754.96,559.44
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,702.07,525.97
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,648.28,490.43
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,588.08,447.43
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,528.3,403.39
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,464.46,354.97
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,401.93,305.96
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,332.8,250.47
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,268.81,197.41
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,198.76,139.82
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,138.76,90.26
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,75.4,38.94
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,22.51,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,32.61,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,83.03,49.56
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,136.94,93.99
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,206.46,151.29
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,273.03,207.14
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,349.41,270.09
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,413.82,322.41
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,481.84,375.63
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,543.64,422.65
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,608.85,470.6
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,666.26,511.1
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,723.31,548.65
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,775.69,581.97
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,820.17,609.32
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,862.06,635.83
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,901.5,660.5
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,804.95,592.26
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,666.71,489.22
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,856.5,626.81
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,1014.51,728.63
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,792.81,578.66
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,496.57,363.62
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,567.03,415.57
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,619.16,452.56
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,850.06,618.4
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,1026.42,731.72
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,855.46,618.86
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,634.77,462.78
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,812.48,594.0
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,930.65,672.71
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,894.42,649.16
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,855.4,624.92
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,806.17,593.63
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,761.8,565.32
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,708.35,531.41
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,654.0,495.63
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,593.15,451.83
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,532.82,407.11
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,466.97,357.03
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,404.45,307.82
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,333.66,250.98
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,268.56,197.03
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,197.98,138.97
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,137.64,89.1
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,72.45,35.66
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,19.95,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,29.85,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,88.06,51.38
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,144.02,97.86
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,213.18,154.77
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,279.66,210.44
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,355.43,272.49
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,418.27,323.65
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,485.07,376.19
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,270.31,213.8
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.05,0.05
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,14.11,5.79
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,21.18,11.46
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,56.65,39.74
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,92.54,67.86
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,97.6,71.64
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,102.68,75.48
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,247.58,187.95
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,394.82,298.1
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,365.44,275.37
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,335.59,252.71
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,368.52,277.57
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,401.7,302.36
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,481.41,362.64
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,579.03,434.63
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,672.2,504.29
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,745.08,558.99
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,856.59,645.24
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,942.22,708.33
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,608.12,468.19
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,233.74,177.38
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,355.88,274.54
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,476.0,367.51
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,302.09,234.27
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,144.26,109.53
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,182.97,141.35
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,230.94,180.19
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,213.2,166.96
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,195.28,153.44
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,167.85,131.88
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,141.18,110.59
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,114.89,89.05
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,85.91,65.01
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,61.6,44.84
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,38.24,25.29
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,21.56,8.8
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.46,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,30.21,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,89.07,53.61
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,145.92,103.4
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,215.81,163.82
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,280.08,220.41
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,351.55,281.63
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,416.3,336.25
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,484.63,391.78
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,546.36,440.35
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,609.44,488.29
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,664.88,528.81
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,721.97,568.08
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,772.65,600.32
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,821.97,630.83
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,864.97,657.53
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,905.61,682.24
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,939.99,702.76
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,961.82,714.78
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,985.91,727.61
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,1006.6,738.08
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,1021.12,744.98
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,1031.99,749.64
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,1035.61,751.74
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,1035.43,751.62
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,1029.3,746.39
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,1019.38,738.95
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,869.98,640.57
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,687.11,509.6
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,673.59,501.67
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,658.21,491.32
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,774.13,580.5
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,857.11,640.06
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,810.3,608.81
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,761.78,577.06
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,706.9,540.36
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,651.25,501.58
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,592.01,458.3
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,532.85,413.74
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,467.38,363.17
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,403.18,311.92
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,333.85,255.11
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,269.48,200.57
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,197.39,140.24
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,135.87,88.47
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,69.7,29.88
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,18.36,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,36.1,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,109.12,63.67
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,170.78,119.5
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,244.95,184.54
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,312.83,245.02
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,387.04,308.87
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,432.69,348.21
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,475.69,383.28
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,498.65,400.12
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,503.8,401.92
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,539.52,427.22
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,571.67,448.81
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,719.75,559.87
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,864.28,657.76
