Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,907.5,684.65
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,947.97,710.33
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,982.67,730.59
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,1014.02,748.51
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,1038.25,763.22
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,1058.69,775.61
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,1072.02,782.53
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,1081.24,787.0
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,1084.53,789.4
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,1083.72,789.39
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,1076.79,784.11
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,1065.82,776.44
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,1048.81,766.55
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,1027.96,754.29
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,999.58,737.14
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,967.8,717.75
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,930.33,695.47
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,889.93,671.0
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,778.04,595.05
2016,10,9,15,0,578.0,177.0,3.2,24.0,522.0,656.67,508.16
2016,10,9,15,15,715.0,128.5,3.05,23.5,522.0,684.65,532.41
2016,10,9,15,30,852.0,80.0,2.9,23.0,522.0,687.71,537.11
2016,10,9,15,45,833.5,70.0,2.75,23.0,467.0,621.22,487.25
2016,10,9,16,0,815.0,60.0,2.6,23.0,412.0,550.97,433.67
2016,10,9,16,15,761.0,63.5,2.3,22.0,358.0,484.27,381.62
2016,10,9,16,30,707.0,67.0,2.0,21.0,304.0,417.93,328.12
2016,10,9,16,45,651.5,61.0,1.75,20.5,248.5,346.44,268.51
2016,10,9,17,0,596.0,55.0,1.5,20.0,193.0,279.42,210.82
2016,10,9,17,15,504.5,46.0,1.5,19.5,140.5,204.77,147.23
2016,10,9,17,30,413.0,37.0,1.5,19.0,88.0,141.09,92.54
2016,10,9,17,45,206.5,18.5,1.5,18.5,44.0,58.37,21.41
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.0,0.85,12.5,28.5,33.01,0.0
2016,10,10,7,0,325.0,28.0,0.8,13.0,57.0,99.26,57.72
2016,10,10,7,15,434.0,39.5,0.8,13.5,107.5,160.8,112.86
2016,10,10,7,30,543.0,51.0,0.8,14.0,158.0,236.09,177.45
2016,10,10,7,45,608.0,58.5,0.8,15.0,213.5,303.64,235.98
2016,10,10,8,0,673.0,66.0,0.8,16.0,269.0,378.16,298.07
2016,10,10,8,15,715.5,71.5,0.75,17.0,325.0,445.82,352.17
2016,10,10,8,30,758.0,77.0,0.7,18.0,381.0,515.59,405.15
2016,10,10,8,45,787.5,81.5,0.65,19.0,433.5,580.5,451.87
2016,10,10,9,0,817.0,86.0,0.6,20.0,486.0,646.43,496.97
2016,10,10,9,15,838.0,89.0,0.7,20.5,534.5,705.32,537.84
2016,10,10,9,30,859.0,92.0,0.8,21.0,583.0,763.62,575.74
2016,10,10,9,45,874.0,95.0,0.9,22.0,625.5,816.21,607.97
2016,10,10,10,0,889.0,98.0,1.0,23.0,668.0,859.95,633.83
2016,10,10,10,15,900.0,100.0,1.0,23.5,703.5,903.5,658.95
2016,10,10,10,30,911.0,102.0,1.0,24.0,739.0,944.46,682.01
2016,10,10,10,45,918.5,103.5,1.0,24.5,766.5,978.78,700.63
2016,10,10,11,0,926.0,105.0,1.0,25.0,794.0,1009.86,717.14
2016,10,10,11,15,931.0,106.0,1.0,25.0,813.0,1034.53,731.08
2016,10,10,11,30,936.0,107.0,1.0,25.0,832.0,1055.55,742.92
2016,10,10,11,45,942.0,105.5,1.05,25.5,843.5,1070.99,751.11
2016,10,10,12,0,948.0,104.0,1.1,26.0,855.0,1082.56,757.13
2016,10,10,12,15,948.5,104.0,1.1,26.0,856.0,1086.25,759.06
2016,10,10,12,30,949.0,104.0,1.1,26.0,857.0,1085.88,758.82
2016,10,10,12,45,947.0,104.0,1.15,26.5,849.0,1078.93,754.38
2016,10,10,13,0,945.0,104.0,1.2,27.0,841.0,1067.99,747.73
2016,10,10,13,15,940.5,103.0,1.2,27.0,824.0,1049.52,737.21
2016,10,10,13,30,936.0,102.0,1.2,27.0,807.0,1027.28,724.56
2016,10,10,13,45,929.0,100.5,1.3,27.0,781.5,998.47,709.64
2016,10,10,14,0,922.0,99.0,1.4,27.0,756.0,966.28,692.43
2016,10,10,14,15,912.0,97.5,1.4,27.0,723.0,928.21,669.81
2016,10,10,14,30,902.0,96.0,1.4,27.0,690.0,887.33,645.25
2016,10,10,14,45,890.5,92.5,1.45,27.0,650.0,840.41,617.09
2016,10,10,15,0,879.0,89.0,1.5,27.0,610.0,791.28,586.98
2016,10,10,15,15,860.0,86.5,1.55,27.0,563.5,741.26,555.67
2016,10,10,15,30,841.0,84.0,1.6,27.0,517.0,684.19,518.32
2016,10,10,15,45,816.0,80.0,1.7,27.0,465.5,620.96,474.18
2016,10,10,16,0,791.0,76.0,1.8,27.0,414.0,558.05,428.48
2016,10,10,16,15,754.0,71.0,1.6,26.0,359.0,488.4,376.19
2016,10,10,16,30,717.0,66.0,1.4,25.0,304.0,421.14,323.63
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.0,348.59,264.68
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,280.51,207.4
2016,10,10,17,15,513.5,44.0,1.1,22.5,139.0,205.1,144.93
2016,10,10,17,30,421.0,35.0,1.1,21.0,86.0,140.81,90.71
2016,10,10,17,45,210.5,17.5,1.15,20.0,43.0,57.51,16.77
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,27.5,32.64,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,55.0,98.03,55.84
2016,10,11,7,15,426.0,39.0,1.0,15.5,105.0,159.12,110.92
2016,10,11,7,30,537.0,50.0,1.1,16.0,155.0,234.12,175.07
2016,10,11,7,45,600.5,57.5,1.25,17.0,209.5,300.74,233.08
2016,10,11,8,0,664.0,65.0,1.4,18.0,264.0,374.17,294.89
2016,10,11,8,15,706.5,70.5,1.4,19.0,318.5,441.28,349.29
2016,10,11,8,30,749.0,76.0,1.4,20.0,373.0,510.5,402.88
2016,10,11,8,45,778.5,80.0,1.45,21.0,425.0,574.33,450.38
2016,10,11,9,0,808.0,84.0,1.5,22.0,477.0,639.18,496.69
2016,10,11,9,15,828.5,87.0,1.55,23.0,524.5,697.19,536.06
2016,10,11,9,30,849.0,90.0,1.6,24.0,572.0,754.6,572.23
2016,10,11,9,45,865.0,92.5,1.7,25.0,614.0,806.91,604.5
2016,10,11,10,0,881.0,95.0,1.8,26.0,656.0,850.53,630.37
2016,10,11,10,15,891.5,96.5,1.8,26.0,691.0,892.72,656.5
2016,10,11,10,30,902.0,98.0,1.8,26.0,726.0,932.32,680.69
2016,10,11,10,45,910.0,99.5,1.8,26.5,753.0,966.77,700.03
2016,10,11,11,0,918.0,101.0,1.8,27.0,780.0,998.05,717.22
2016,10,11,11,15,923.0,101.5,1.85,27.5,799.0,1021.93,730.36
2016,10,11,11,30,928.0,102.0,1.9,28.0,818.0,1042.18,741.35
2016,10,11,11,45,933.0,101.0,2.0,28.5,828.5,1056.99,749.72
2016,10,11,12,0,938.0,100.0,2.1,29.0,839.0,1067.95,755.86
2016,10,11,12,15,938.0,100.5,2.1,29.0,840.0,1071.6,757.87
2016,10,11,12,30,938.0,101.0,2.1,29.0,841.0,1071.23,757.64
2016,10,11,12,45,937.0,100.0,2.15,29.5,833.5,1064.16,752.6
2016,10,11,13,0,936.0,99.0,2.2,30.0,826.0,1053.12,745.3
2016,10,11,13,15,931.5,98.5,2.25,30.0,809.5,1035.29,735.42
2016,10,11,13,30,927.0,98.0,2.3,30.0,793.0,1013.72,723.3
2016,10,11,13,45,921.5,96.0,2.35,30.0,768.0,985.91,707.27
2016,10,11,14,0,916.0,94.0,2.4,30.0,743.0,954.68,689.03
2016,10,11,14,15,906.5,92.5,2.4,30.0,710.5,917.21,666.2
2016,10,11,14,30,897.0,91.0,2.4,30.0,678.0,876.93,641.42
2016,10,11,14,45,880.5,90.0,2.4,30.0,637.0,828.91,611.26
2016,10,11,15,0,864.0,89.0,2.4,30.0,596.0,785.19,583.68
2016,10,11,15,15,845.5,86.0,2.35,29.5,550.5,729.57,548.29
2016,10,11,15,30,827.0,83.0,2.3,29.0,505.0,672.97,511.07
2016,10,11,15,45,801.5,79.0,2.3,29.0,454.0,610.14,466.05
2016,10,11,16,0,776.0,75.0,2.3,29.0,403.0,547.74,419.86
2016,10,11,16,15,739.0,70.5,2.0,28.0,349.0,479.49,368.27
2016,10,11,16,30,702.0,66.0,1.7,27.0,295.0,413.65,316.55
2016,10,11,16,45,647.0,59.5,1.45,26.5,240.0,342.34,258.45
2016,10,11,17,0,592.0,53.0,1.2,26.0,185.0,275.37,202.09
2016,10,11,17,15,498.0,43.5,1.2,24.5,133.0,199.94,140.05
2016,10,11,17,30,404.0,34.0,1.2,23.0,81.0,135.89,86.31
2016,10,11,17,45,202.0,17.0,1.25,22.0,40.5,55.19,10.66
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,17.5,25.5,29.32,0.0
2016,10,12,7,0,238.0,31.0,2.0,18.0,51.0,85.83,48.12
2016,10,12,7,15,350.0,44.0,2.2,19.0,98.5,145.39,101.11
2016,10,12,7,30,462.0,57.0,2.4,20.0,146.0,218.25,162.36
2016,10,12,7,45,539.5,64.0,2.6,21.0,200.0,285.46,219.97
2016,10,12,8,0,617.0,71.0,2.8,22.0,254.0,361.06,283.08
2016,10,12,8,15,661.0,77.0,2.9,22.5,308.0,426.88,337.44
2016,10,12,8,30,705.0,83.0,3.0,23.0,362.0,496.32,392.74
2016,10,12,8,45,743.0,85.5,3.2,24.0,414.0,559.62,441.1
2016,10,12,9,0,781.0,88.0,3.4,25.0,466.0,626.65,490.54
2016,10,12,9,15,802.5,91.0,3.45,25.5,513.0,684.07,531.75
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,741.03,569.86
2016,10,12,9,45,842.0,95.5,3.55,26.5,601.5,792.71,603.51
2016,10,12,10,0,860.0,97.0,3.6,27.0,643.0,842.94,635.63
2016,10,12,10,15,871.0,99.0,3.6,27.5,677.0,878.16,656.78
2016,10,12,10,30,882.0,101.0,3.6,28.0,711.0,918.05,680.96
2016,10,12,10,45,890.0,102.5,3.6,28.5,737.5,951.86,700.8
2016,10,12,11,0,898.0,104.0,3.6,29.0,764.0,982.58,718.48
2016,10,12,11,15,902.5,104.5,3.55,29.5,782.5,1005.5,730.65
2016,10,12,11,30,907.0,105.0,3.5,30.0,801.0,1024.85,740.56
2016,10,12,11,45,910.0,105.5,3.5,30.5,811.0,1039.03,747.57
2016,10,12,12,0,913.0,106.0,3.5,31.0,821.0,1049.42,752.3
2016,10,12,12,15,913.0,106.0,3.45,31.0,822.0,1052.36,753.57
2016,10,12,12,30,913.0,106.0,3.4,31.0,823.0,1051.39,752.58
2016,10,12,12,45,911.5,105.0,3.4,31.5,815.0,1043.9,746.51
2016,10,12,13,0,910.0,104.0,3.4,32.0,807.0,1032.55,738.21
2016,10,12,13,15,905.5,103.0,3.3,32.0,790.5,1014.47,726.53
2016,10,12,13,30,901.0,102.0,3.2,32.0,774.0,992.76,712.7
2016,10,12,13,45,894.0,101.0,3.15,32.0,749.0,965.2,695.6
2016,10,12,14,0,887.0,100.0,3.1,32.0,724.0,934.41,676.46
2016,10,12,14,15,877.0,98.0,3.05,32.0,691.5,896.78,652.84
2016,10,12,14,30,867.0,96.0,3.0,32.0,659.0,856.47,627.38
2016,10,12,14,45,851.5,94.0,2.95,32.0,619.5,816.03,601.68
2016,10,12,15,0,836.0,92.0,2.9,32.0,580.0,766.44,569.53
2016,10,12,15,15,816.5,89.0,2.8,31.5,534.5,711.29,534.01
2016,10,12,15,30,797.0,86.0,2.7,31.0,489.0,655.34,496.55
2016,10,12,15,45,769.0,82.5,2.6,31.0,439.0,592.96,451.29
2016,10,12,16,0,741.0,79.0,2.5,31.0,389.0,531.31,405.31
2016,10,12,16,15,702.0,74.0,2.15,30.0,335.5,464.75,355.02
2016,10,12,16,30,663.0,69.0,1.8,29.0,282.0,399.57,303.99
2016,10,12,16,45,602.5,62.0,1.5,28.5,228.0,326.59,245.03
2016,10,12,17,0,542.0,55.0,1.2,28.0,174.0,259.82,189.41
2016,10,12,17,15,445.5,45.0,1.15,27.0,124.0,186.28,129.27
2016,10,12,17,30,349.0,35.0,1.1,26.0,74.0,124.42,77.87
2016,10,12,17,45,174.5,17.5,1.1,25.0,37.0,50.89,3.05
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,18.0,10.0,9.1,0.0
2016,10,13,7,0,0.0,20.0,1.9,18.0,20.0,17.62,6.92
2016,10,13,7,15,0.0,40.5,1.95,18.5,40.5,36.77,24.5
2016,10,13,7,30,0.0,61.0,2.0,19.0,61.0,55.94,41.0
2016,10,13,7,45,5.5,83.0,2.05,19.5,85.0,78.68,60.15
2016,10,13,8,0,11.0,105.0,2.1,20.0,109.0,102.09,79.57
2016,10,13,8,15,17.5,126.0,2.0,20.5,132.5,125.66,98.76
2016,10,13,8,30,24.0,147.0,1.9,21.0,156.0,150.02,118.23
2016,10,13,8,45,27.0,167.5,1.85,21.5,179.0,180.61,142.27
2016,10,13,9,0,30.0,188.0,1.8,22.0,202.0,204.65,160.63
2016,10,13,9,15,32.0,206.5,1.55,22.5,223.0,226.22,176.57
2016,10,13,9,30,34.0,225.0,1.3,23.0,244.0,248.05,192.37
2016,10,13,9,45,137.5,256.5,1.1,23.5,342.0,378.06,291.94
2016,10,13,10,0,241.0,288.0,0.9,24.0,440.0,504.26,382.92
2016,10,13,10,15,243.5,303.5,0.8,24.5,464.0,531.97,399.23
2016,10,13,10,30,246.0,319.0,0.7,25.0,488.0,559.08,415.55
2016,10,13,10,45,243.0,335.0,0.65,26.0,507.5,580.96,427.38
2016,10,13,11,0,240.0,351.0,0.6,27.0,527.0,601.81,438.31
2016,10,13,11,15,343.5,329.0,0.75,27.5,588.0,700.38,506.66
2016,10,13,11,30,447.0,307.0,0.9,28.0,649.0,800.64,573.5
2016,10,13,11,45,640.5,220.5,1.1,28.5,716.0,913.69,650.7
2016,10,13,12,0,834.0,134.0,1.3,29.0,783.0,1012.25,712.01
2016,10,13,12,15,834.0,134.0,1.5,29.0,784.0,1014.95,715.49
2016,10,13,12,30,834.0,134.0,1.7,29.0,785.0,1013.99,717.81
2016,10,13,12,45,703.0,200.0,1.9,29.5,745.5,957.64,683.83
2016,10,13,13,0,572.0,266.0,2.1,30.0,706.0,884.61,636.65
2016,10,13,13,15,522.0,275.5,2.15,30.0,670.5,836.97,606.0
2016,10,13,13,30,472.0,285.0,2.2,30.0,635.0,788.31,573.99
2016,10,13,13,45,423.0,293.5,2.3,30.0,599.0,739.13,541.5
2016,10,13,14,0,374.0,302.0,2.4,30.0,563.0,676.87,499.74
2016,10,13,14,15,590.5,205.0,2.4,29.5,596.0,766.39,568.71
2016,10,13,14,30,807.0,108.0,2.4,29.0,629.0,826.02,611.71
2016,10,13,14,45,758.5,118.5,2.4,29.0,584.5,767.17,572.64
2016,10,13,15,0,710.0,129.0,2.4,29.0,540.0,712.99,537.15
2016,10,13,15,15,503.5,168.0,2.35,28.5,448.0,565.23,431.27
2016,10,13,15,30,297.0,207.0,2.3,28.0,356.0,429.43,330.38
2016,10,13,15,45,451.0,156.5,2.25,28.0,356.0,467.76,361.65
2016,10,13,16,0,605.0,106.0,2.2,28.0,356.0,483.16,373.53
2016,10,13,16,15,561.0,98.0,2.0,27.5,305.0,416.32,321.84
2016,10,13,16,30,517.0,90.0,1.8,27.0,254.0,353.09,271.81
2016,10,13,16,45,453.0,79.5,1.65,26.5,203.5,280.19,213.15
2016,10,13,17,0,389.0,69.0,1.5,26.0,153.0,218.32,161.82
2016,10,13,17,15,295.0,54.0,1.45,25.5,107.0,150.58,106.29
2016,10,13,17,30,201.0,39.0,1.4,25.0,61.0,94.72,60.21
2016,10,13,17,45,100.5,19.5,1.35,24.5,30.5,39.8,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.5,15.0,0.9,19.5,20.5,22.88,0.0
2016,10,14,7,0,141.0,30.0,1.0,20.0,41.0,66.4,35.29
2016,10,14,7,15,246.0,46.0,1.1,20.5,84.5,120.95,84.02
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,187.55,139.2
2016,10,14,7,45,175.5,63.0,1.35,21.5,96.0,136.44,104.59
2016,10,14,8,0,0.0,64.0,1.5,22.0,64.0,56.82,41.63
2016,10,14,8,15,0.0,73.5,1.6,22.5,73.5,65.34,48.62
2016,10,14,8,30,0.0,83.0,1.7,23.0,83.0,73.92,55.42
2016,10,14,8,45,0.0,68.0,1.8,23.5,68.0,60.11,43.86
2016,10,14,9,0,0.0,53.0,1.9,24.0,53.0,46.81,32.78
2016,10,14,9,15,8.0,126.5,1.9,24.5,131.0,119.83,91.61
2016,10,14,9,30,16.0,200.0,1.9,25.0,209.0,197.78,152.46
2016,10,14,9,45,25.5,227.0,1.95,25.5,243.0,232.39,178.55
2016,10,14,10,0,35.0,254.0,2.0,26.0,277.0,281.68,215.45
2016,10,14,10,15,114.5,290.5,2.0,26.5,368.5,405.98,309.21
2016,10,14,10,30,194.0,327.0,2.0,27.0,460.0,521.75,392.99
2016,10,14,10,45,188.5,341.0,2.0,27.5,474.5,537.63,401.93
2016,10,14,11,0,183.0,355.0,2.0,28.0,489.0,552.58,410.79
2016,10,14,11,15,300.0,337.5,1.95,28.0,562.5,668.03,493.28
2016,10,14,11,30,417.0,320.0,1.9,28.0,636.0,769.56,563.28
2016,10,14,11,45,635.5,219.0,1.9,28.0,708.0,907.29,658.44
2016,10,14,12,0,854.0,118.0,1.9,28.0,780.0,1003.12,717.96
2016,10,14,12,15,854.5,118.0,1.9,28.0,781.5,1006.25,718.76
2016,10,14,12,30,855.0,118.0,1.9,28.0,783.0,1005.74,718.45
2016,10,14,12,45,855.0,116.5,1.9,28.5,776.0,999.43,713.26
2016,10,14,13,0,855.0,115.0,1.9,29.0,769.0,989.48,706.01
2016,10,14,13,15,850.5,114.5,1.9,29.0,753.0,972.63,696.0
2016,10,14,13,30,846.0,114.0,1.9,29.0,737.0,962.36,690.33
2016,10,14,13,45,840.0,112.0,1.9,29.0,713.5,935.3,673.99
2016,10,14,14,0,834.0,110.0,1.9,29.0,690.0,905.12,655.8
2016,10,14,14,15,823.5,108.0,1.9,29.0,658.5,868.01,633.05
2016,10,14,14,30,813.0,106.0,1.9,29.0,627.0,828.43,608.55
2016,10,14,14,45,797.5,103.0,1.9,29.0,588.5,781.4,578.81
2016,10,14,15,0,782.0,100.0,1.9,29.0,550.0,732.78,547.64
2016,10,14,15,15,761.5,97.0,1.9,29.0,506.0,679.2,512.52
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,625.05,475.07
2016,10,14,15,45,711.0,89.5,1.95,29.0,413.0,565.07,432.08
2016,10,14,16,0,681.0,85.0,2.0,29.0,364.0,504.1,386.98
2016,10,14,16,15,639.5,79.5,1.85,28.5,312.5,437.51,336.21
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,374.12,286.14
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,302.46,228.3
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,237.51,174.28
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.0,165.67,115.53
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,105.44,65.33
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,42.74,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,23.65,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,68.7,34.83
2016,10,15,7,15,270.5,44.0,3.25,21.5,85.0,125.72,86.79
2016,10,15,7,30,383.0,59.0,3.4,22.0,129.0,195.27,144.81
2016,10,15,7,45,460.0,68.0,3.6,22.5,180.5,261.59,201.54
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,334.61,262.94
2016,10,15,8,15,268.5,93.0,3.95,23.5,170.5,245.83,195.37
2016,10,15,8,30,0.0,109.0,4.1,24.0,109.0,98.99,75.52
2016,10,15,8,45,3.5,135.0,4.35,24.5,136.5,125.87,97.04
2016,10,15,9,0,7.0,161.0,4.6,25.0,164.0,153.3,118.54
2016,10,15,9,15,9.5,176.5,4.6,25.5,181.5,169.96,131.18
2016,10,15,9,30,12.0,192.0,4.6,26.0,199.0,186.93,143.93
2016,10,15,9,45,97.0,242.0,4.65,27.0,302.5,317.94,246.61
2016,10,15,10,0,182.0,292.0,4.7,28.0,406.0,460.76,353.98
2016,10,15,10,15,178.5,309.5,4.65,28.0,426.0,483.39,369.31
2016,10,15,10,30,175.0,327.0,4.6,28.0,446.0,505.27,384.37
2016,10,15,10,45,506.0,223.0,4.6,28.5,586.0,736.28,558.05
2016,10,15,11,0,837.0,119.0,4.6,29.0,726.0,951.59,705.42
2016,10,15,11,15,842.5,120.0,4.6,29.5,744.0,975.05,717.56
2016,10,15,11,30,848.0,121.0,4.6,30.0,762.0,995.16,728.7
2016,10,15,11,45,489.5,251.0,4.6,30.5,622.0,789.8,585.33
2016,10,15,12,0,131.0,381.0,4.6,31.0,482.0,540.25,399.82
2016,10,15,12,15,216.0,373.0,4.55,31.0,540.0,617.57,458.06
2016,10,15,12,30,301.0,365.0,4.5,31.0,598.0,712.37,525.89
2016,10,15,12,45,291.0,363.5,4.5,31.0,587.0,698.8,515.91
2016,10,15,13,0,281.0,362.0,4.5,31.0,576.0,684.0,505.68
2016,10,15,13,15,574.0,233.5,4.5,31.0,658.0,842.48,623.99
2016,10,15,13,30,867.0,105.0,4.5,31.0,740.0,962.17,705.38
2016,10,15,13,45,587.0,209.5,4.5,31.5,633.5,809.67,600.38
2016,10,15,14,0,307.0,314.0,4.5,32.0,527.0,629.5,468.18
2016,10,15,14,15,572.0,205.0,4.45,32.0,578.0,749.85,560.86
2016,10,15,14,30,837.0,96.0,4.4,32.0,629.0,836.89,622.61
2016,10,15,14,45,817.5,95.5,4.4,32.0,589.5,788.66,590.26
2016,10,15,15,0,798.0,95.0,4.4,32.0,550.0,739.05,557.39
2016,10,15,15,15,777.0,92.0,4.3,31.5,505.5,684.47,521.3
2016,10,15,15,30,756.0,89.0,4.2,31.0,461.0,629.35,483.05
2016,10,15,15,45,724.5,85.0,4.15,31.0,411.5,566.27,436.37
2016,10,15,16,0,693.0,81.0,4.1,31.0,362.0,506.2,390.61
2016,10,15,16,15,651.0,75.5,3.75,30.5,310.5,438.81,338.31
2016,10,15,16,30,609.0,70.0,3.4,30.0,259.0,374.67,286.91
2016,10,15,16,45,545.0,62.5,3.1,29.5,207.0,303.04,228.47
2016,10,15,17,0,481.0,55.0,2.8,29.0,155.0,238.12,174.01
2016,10,15,17,15,376.5,44.0,2.55,28.0,107.5,165.27,114.29
2016,10,15,17,30,272.0,33.0,2.3,27.0,60.0,105.21,63.8
2016,10,15,17,45,136.0,16.5,2.05,26.5,30.0,41.74,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,22.0,19.5,22.43,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,64.87,31.29
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.5,122.87,84.71
2016,10,16,7,30,363.0,62.0,4.4,23.0,128.0,192.84,142.88
2016,10,16,7,45,452.5,70.5,4.65,23.5,180.5,261.8,201.47
2016,10,16,8,0,542.0,79.0,4.9,24.0,233.0,339.57,266.68
2016,10,16,8,15,591.5,86.0,5.0,24.5,285.5,405.15,321.15
2016,10,16,8,30,641.0,93.0,5.1,25.0,338.0,475.0,377.36
2016,10,16,8,45,691.0,93.5,5.25,25.5,390.5,541.86,429.92
2016,10,16,9,0,741.0,94.0,5.4,26.0,443.0,611.85,483.46
2016,10,16,9,15,764.5,97.5,5.35,26.5,489.5,666.85,523.68
2016,10,16,9,30,788.0,101.0,5.3,27.0,536.0,724.02,562.97
2016,10,16,9,45,816.5,99.0,5.3,28.0,578.5,778.45,598.17
2016,10,16,10,0,845.0,97.0,5.3,29.0,621.0,832.2,632.09
2016,10,16,10,15,857.0,99.0,5.2,29.0,655.0,875.21,659.96
2016,10,16,10,30,869.0,101.0,5.1,29.0,689.0,907.4,680.11
2016,10,16,10,45,882.5,99.5,5.1,29.5,716.5,942.29,701.25
2016,10,16,11,0,896.0,98.0,5.1,30.0,744.0,974.38,720.31
2016,10,16,11,15,901.0,99.0,5.05,30.5,762.5,998.02,733.27
2016,10,16,11,30,906.0,100.0,5.0,31.0,781.0,1018.14,743.92
2016,10,16,11,45,913.5,97.5,5.0,31.5,791.5,1033.13,751.64
2016,10,16,12,0,921.0,95.0,5.0,32.0,802.0,1044.39,757.05
2016,10,16,12,15,921.5,95.0,4.95,32.0,803.0,1047.61,758.54
2016,10,16,12,30,922.0,95.0,4.9,32.0,804.0,1046.92,757.69
2016,10,16,12,45,920.5,95.0,4.85,32.5,796.5,1040.3,751.61
2016,10,16,13,0,919.0,95.0,4.8,33.0,789.0,1029.81,743.23
2016,10,16,13,15,914.5,94.0,4.7,33.0,772.5,1011.43,731.2
2016,10,16,13,30,910.0,93.0,4.6,33.0,756.0,989.41,717.13
2016,10,16,13,45,902.5,92.0,4.6,33.0,731.0,961.06,699.5
2016,10,16,14,0,895.0,91.0,4.6,33.0,706.0,929.5,679.78
2016,10,16,14,15,885.0,89.5,4.55,33.0,673.5,892.13,655.91
2016,10,16,14,30,875.0,88.0,4.5,33.0,641.0,852.09,630.15
2016,10,16,14,45,861.5,85.5,4.45,33.0,601.5,805.62,599.84
2016,10,16,15,0,848.0,83.0,4.4,33.0,562.0,757.24,567.92
2016,10,16,15,15,828.5,80.0,4.25,32.5,517.0,707.71,535.61
2016,10,16,15,30,809.0,77.0,4.1,32.0,472.0,651.37,497.34
2016,10,16,15,45,780.5,74.0,4.0,31.5,422.0,588.87,452.19
2016,10,16,16,0,752.0,71.0,3.9,31.0,372.0,527.15,406.14
2016,10,16,16,15,711.5,66.0,3.5,30.5,319.0,458.09,352.5
2016,10,16,16,30,671.0,61.0,3.1,30.0,266.0,391.92,299.35
2016,10,16,16,45,608.0,55.0,2.75,29.5,212.5,320.25,240.56
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,253.81,184.48
2016,10,16,17,15,439.5,39.0,2.2,28.0,110.0,178.01,122.05
2016,10,16,17,30,334.0,29.0,2.0,27.0,61.0,115.21,67.99
2016,10,16,17,45,167.0,14.5,1.85,26.0,30.5,39.51,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,21.98,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,63.35,28.79
2016,10,17,7,15,242.0,45.5,4.05,22.5,81.5,121.31,83.56
2016,10,17,7,30,354.0,62.0,4.3,23.0,125.0,190.64,141.24
2016,10,17,7,45,447.5,70.0,4.6,23.5,178.0,259.99,200.08
2016,10,17,8,0,541.0,78.0,4.9,24.0,231.0,338.78,266.12
2016,10,17,8,15,590.5,85.5,5.0,24.5,283.0,404.8,320.97
2016,10,17,8,30,640.0,93.0,5.1,25.0,335.0,475.12,377.55
2016,10,17,8,45,694.0,92.0,5.2,25.5,388.5,542.67,430.6
2016,10,17,9,0,748.0,91.0,5.3,26.0,442.0,611.43,483.2
2016,10,17,9,15,771.5,94.5,5.3,26.5,488.0,669.03,525.42
2016,10,17,9,30,795.0,98.0,5.3,27.0,534.0,726.41,564.85
2016,10,17,9,45,821.5,96.5,5.35,28.0,576.0,779.97,599.62
2016,10,17,10,0,848.0,95.0,5.4,29.0,618.0,832.7,633.09
2016,10,17,10,15,859.5,97.0,5.35,29.0,652.0,867.47,655.57
2016,10,17,10,30,871.0,99.0,5.3,29.0,686.0,907.09,681.34
2016,10,17,10,45,883.0,98.5,5.3,29.5,713.0,941.69,702.33
2016,10,17,11,0,895.0,98.0,5.3,30.0,740.0,973.42,721.25
2016,10,17,11,15,900.0,98.5,5.25,30.5,758.0,996.41,733.86
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,1015.88,744.17
2016,10,17,11,45,907.5,100.0,5.2,31.5,785.5,1029.78,751.24
2016,10,17,12,0,910.0,101.0,5.2,32.0,795.0,1039.92,755.96
2016,10,17,12,15,910.0,101.0,5.15,32.0,795.5,1042.55,757.11
2016,10,17,12,30,910.0,101.0,5.1,32.0,796.0,1041.32,755.94
2016,10,17,12,45,908.0,100.5,5.05,32.5,788.0,1033.65,749.18
2016,10,17,13,0,906.0,100.0,5.0,33.0,780.0,1022.18,740.16
2016,10,17,13,15,901.0,99.0,4.95,33.0,763.5,1003.46,728.13
2016,10,17,13,30,896.0,98.0,4.9,33.0,747.0,981.18,713.93
2016,10,17,13,45,889.0,96.5,4.85,33.0,722.0,953.03,695.95
2016,10,17,14,0,882.0,95.0,4.8,33.0,697.0,921.69,675.91
2016,10,17,14,15,871.0,93.5,4.7,33.0,664.5,883.82,651.16
2016,10,17,14,30,860.0,92.0,4.6,33.0,632.0,843.39,624.87
2016,10,17,14,45,844.0,90.0,4.55,33.0,592.5,802.8,598.5
2016,10,17,15,0,828.0,88.0,4.5,33.0,553.0,753.19,565.62
2016,10,17,15,15,807.5,85.0,4.4,32.5,508.0,697.76,529.2
2016,10,17,15,30,787.0,82.0,4.3,32.0,463.0,641.68,490.8
2016,10,17,15,45,758.0,78.5,4.2,32.0,413.5,579.36,444.72
2016,10,17,16,0,729.0,75.0,4.1,32.0,364.0,517.9,398.0
2016,10,17,16,15,687.5,70.0,3.7,31.0,311.5,451.09,346.82
2016,10,17,16,30,646.0,65.0,3.3,30.0,259.0,385.88,295.05
2016,10,17,16,45,582.5,57.5,2.95,29.5,206.0,312.51,234.97
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,245.78,178.72
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,170.55,116.84
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,108.6,62.9
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,37.11,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.0,9.0,8.19,0.0
2016,10,18,7,0,0.0,18.0,3.7,22.0,18.0,15.86,3.32
2016,10,18,7,15,6.0,40.0,3.95,22.5,41.0,38.61,25.01
2016,10,18,7,30,12.0,62.0,4.2,23.0,64.0,61.84,44.69
2016,10,18,7,45,27.5,84.0,4.5,23.5,91.0,93.54,71.02
2016,10,18,8,0,43.0,106.0,4.8,24.0,118.0,123.89,96.11
2016,10,18,8,15,47.5,129.5,4.8,24.5,145.5,152.25,119.19
2016,10,18,8,30,52.0,153.0,4.8,25.0,173.0,181.15,142.21
2016,10,18,8,45,83.0,177.5,4.85,26.0,214.0,227.9,179.02
2016,10,18,9,0,114.0,202.0,4.9,27.0,255.0,288.28,225.67
2016,10,18,9,15,183.0,220.5,4.85,27.5,316.0,362.38,283.13
2016,10,18,9,30,252.0,239.0,4.8,28.0,377.0,455.24,353.27
2016,10,18,9,45,363.0,232.0,4.8,28.5,446.0,546.79,422.14
2016,10,18,10,0,474.0,225.0,4.8,29.0,515.0,660.91,505.22
2016,10,18,10,15,646.5,171.5,4.7,29.0,591.0,777.89,590.47
2016,10,18,10,30,819.0,118.0,4.6,29.0,667.0,890.56,666.24
2016,10,18,10,45,830.0,119.0,4.55,29.5,693.5,925.03,686.34
2016,10,18,11,0,841.0,120.0,4.5,30.0,720.0,956.73,704.87
2016,10,18,11,15,846.5,121.0,4.4,30.5,737.5,980.09,717.48
2016,10,18,11,30,852.0,122.0,4.3,31.0,755.0,1000.08,727.88
2016,10,18,11,45,872.5,113.0,4.25,31.5,768.0,1009.3,731.57
2016,10,18,12,0,893.0,104.0,4.2,32.0,781.0,1025.95,740.25
2016,10,18,12,15,679.0,202.0,4.1,32.0,717.5,940.44,683.6
2016,10,18,12,30,465.0,300.0,4.0,32.0,654.0,823.37,600.97
2016,10,18,12,45,463.0,297.5,3.95,32.0,647.0,815.68,596.49
2016,10,18,13,0,461.0,295.0,3.9,32.0,640.0,805.78,589.91
2016,10,18,13,15,341.0,321.5,3.8,32.0,574.0,694.3,511.13
2016,10,18,13,30,221.0,348.0,3.7,32.0,508.0,585.03,432.6
2016,10,18,13,45,249.5,331.0,3.6,32.0,505.0,587.69,436.2
2016,10,18,14,0,278.0,314.0,3.5,32.0,502.0,604.13,448.67
2016,10,18,14,15,201.5,303.0,3.4,31.5,436.0,500.2,374.5
2016,10,18,14,30,125.0,292.0,3.3,31.0,370.0,416.58,313.49
2016,10,18,14,45,125.5,272.5,3.25,31.0,346.5,390.89,295.61
2016,10,18,15,0,126.0,253.0,3.2,31.0,323.0,364.91,277.13
2016,10,18,15,15,235.5,220.5,3.0,30.5,338.5,415.27,317.93
2016,10,18,15,30,345.0,188.0,2.8,30.0,354.0,442.19,340.37
2016,10,18,15,45,333.0,169.0,2.65,30.0,315.0,396.35,305.83
2016,10,18,16,0,321.0,150.0,2.5,30.0,276.0,351.04,271.27
2016,10,18,16,15,306.5,129.5,2.15,29.5,235.5,303.43,234.36
2016,10,18,16,30,292.0,109.0,1.8,29.0,195.0,256.95,197.27
2016,10,18,16,45,260.5,89.0,1.5,28.5,154.5,205.45,155.37
2016,10,18,17,0,229.0,69.0,1.2,28.0,114.0,157.44,115.4
2016,10,18,17,15,173.5,49.5,1.2,27.5,77.5,106.92,73.79
2016,10,18,17,30,118.0,30.0,1.2,27.0,41.0,62.98,35.2
2016,10,18,17,45,59.0,15.0,1.2,26.5,20.5,22.92,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,35.0,12.5,2.05,22.5,14.5,16.2,0.0
2016,10,19,7,0,70.0,25.0,2.2,23.0,29.0,43.65,15.2
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.0,91.82,62.6
2016,10,19,7,30,230.0,63.0,2.6,23.0,103.0,152.86,113.38
2016,10,19,7,45,291.0,78.5,2.85,23.5,147.5,207.75,159.83
