Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,45,238.5,298.5,5.95,19.0,450.0,564.09,449.65
2016,11,18,13,0,283.0,289.0,6.0,19.0,467.0,611.8,487.35
2016,11,18,13,15,180.5,281.5,6.05,19.0,394.5,483.98,386.92
2016,11,18,13,30,78.0,274.0,6.1,19.0,322.0,359.77,287.27
2016,11,18,13,45,68.0,259.5,6.2,19.0,300.0,332.86,266.38
2016,11,18,14,0,58.0,245.0,6.3,19.0,278.0,306.42,245.53
2016,11,18,14,15,46.5,225.5,6.3,18.5,251.5,273.31,219.58
2016,11,18,14,30,35.0,206.0,6.3,18.0,225.0,241.0,194.0
2016,11,18,14,45,413.0,145.5,6.35,18.0,333.0,512.5,422.41
2016,11,18,15,0,791.0,85.0,6.4,18.0,441.0,712.21,582.9
2016,11,18,15,15,765.5,81.5,6.3,17.5,398.0,656.1,540.58
2016,11,18,15,30,740.0,78.0,6.2,17.0,355.0,603.23,499.31
2016,11,18,15,45,714.5,70.5,6.15,17.0,309.5,542.6,449.66
2016,11,18,16,0,689.0,63.0,6.1,17.0,264.0,482.72,399.1
2016,11,18,16,15,631.5,57.0,5.85,16.0,215.0,409.32,336.86
2016,11,18,16,30,574.0,51.0,5.6,15.0,166.0,340.75,276.5
2016,11,18,16,45,495.0,41.0,5.45,14.5,119.5,264.4,207.89
2016,11,18,17,0,416.0,31.0,5.3,14.0,73.0,196.68,143.07
2016,11,18,17,15,208.0,15.5,5.2,13.5,36.5,87.2,3.54
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,11.5,3.5,3.5,31.0,72.88,0.0
2016,11,19,7,30,479.0,23.0,3.6,4.0,62.0,191.69,124.29
2016,11,19,7,45,584.5,30.5,3.75,4.5,111.5,270.21,213.72
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,358.53,295.95
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,430.92,363.29
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,504.33,429.25
2016,11,19,8,45,842.0,50.5,4.5,7.0,316.5,570.76,486.23
2016,11,19,9,0,878.0,54.0,4.7,8.0,367.0,638.84,542.29
2016,11,19,9,15,902.0,56.5,4.7,8.5,413.0,698.55,588.62
2016,11,19,9,30,926.0,59.0,4.7,9.0,459.0,757.91,632.31
2016,11,19,9,45,942.5,61.0,4.7,10.0,499.5,810.1,668.21
2016,11,19,10,0,959.0,63.0,4.7,11.0,540.0,860.59,701.98
2016,11,19,10,15,970.5,64.0,4.6,11.5,574.0,903.58,730.1
2016,11,19,10,30,982.0,65.0,4.5,12.0,608.0,943.94,755.79
2016,11,19,10,45,989.0,66.5,4.45,12.5,634.0,978.01,776.98
2016,11,19,11,0,996.0,68.0,4.4,13.0,660.0,1008.76,795.62
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.0,1032.85,810.48
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,1053.23,823.01
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.5,1066.03,829.35
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,1074.82,833.08
2016,11,19,12,15,1007.0,71.0,4.05,14.0,715.5,1077.8,834.54
2016,11,19,12,30,1007.0,71.0,4.0,14.0,716.0,1076.7,833.44
2016,11,19,12,45,1004.0,71.0,3.95,14.5,707.5,1068.63,826.21
2016,11,19,13,0,1001.0,71.0,3.9,15.0,699.0,1056.56,816.49
2016,11,19,13,15,996.0,70.5,3.8,15.0,682.5,1038.06,803.7
2016,11,19,13,30,991.0,70.0,3.7,15.0,666.0,1015.8,788.49
2016,11,19,13,45,983.0,69.0,3.65,15.0,641.0,986.56,768.91
2016,11,19,14,0,975.0,68.0,3.6,15.0,616.0,953.99,747.05
2016,11,19,14,15,963.5,66.5,3.5,15.0,583.5,914.66,720.04
2016,11,19,14,30,952.0,65.0,3.4,15.0,551.0,872.63,691.0
2016,11,19,14,45,930.5,65.0,3.35,15.0,511.5,822.16,655.89
2016,11,19,15,0,909.0,65.0,3.3,15.0,472.0,770.28,619.32
2016,11,19,15,15,885.0,62.5,3.15,14.5,426.5,712.42,578.27
2016,11,19,15,30,861.0,60.0,3.0,14.0,381.0,654.11,535.71
2016,11,19,15,45,826.5,56.5,2.9,14.0,332.0,592.51,486.3
2016,11,19,16,0,792.0,53.0,2.8,14.0,283.0,526.98,432.23
2016,11,19,16,15,737.5,48.0,2.4,13.0,231.0,451.04,368.58
2016,11,19,16,30,683.0,43.0,2.0,12.0,179.0,379.28,305.85
2016,11,19,16,45,588.5,36.0,1.6,11.0,129.0,293.85,230.37
2016,11,19,17,0,494.0,29.0,1.2,10.0,79.0,217.96,158.3
2016,11,19,17,15,247.0,14.5,1.2,9.0,39.5,95.93,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,28.5,68.14,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,57.0,179.28,111.3
2016,11,20,7,45,553.0,30.5,1.35,5.0,105.5,257.73,201.43
2016,11,20,8,0,662.0,38.0,1.5,6.0,154.0,345.65,281.2
2016,11,20,8,15,721.5,43.0,1.6,6.5,205.5,417.75,346.35
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,494.8,412.97
2016,11,20,8,45,815.0,52.5,1.8,8.0,306.5,560.66,467.22
2016,11,20,9,0,849.0,57.0,1.9,9.0,356.0,623.04,516.56
2016,11,20,9,15,874.0,59.5,2.1,9.5,402.0,682.05,561.94
2016,11,20,9,30,899.0,62.0,2.3,10.0,448.0,740.87,604.78
2016,11,20,9,45,915.5,64.0,2.55,11.0,487.5,791.93,640.22
2016,11,20,10,0,932.0,66.0,2.8,12.0,527.0,841.39,673.88
2016,11,20,10,15,944.0,67.5,2.75,12.5,560.5,884.52,701.53
2016,11,20,10,30,956.0,69.0,2.7,13.0,594.0,925.14,726.95
2016,11,20,10,45,963.0,70.5,2.7,13.5,619.5,958.53,747.41
2016,11,20,11,0,970.0,72.0,2.7,14.0,645.0,988.69,765.54
2016,11,20,11,15,974.5,72.5,2.7,14.5,663.0,1011.85,778.81
2016,11,20,11,30,979.0,73.0,2.7,15.0,681.0,1031.39,789.7
2016,11,20,11,45,982.5,72.5,2.7,15.5,690.0,1044.95,796.66
2016,11,20,12,0,986.0,72.0,2.7,16.0,699.0,1054.65,801.21
2016,11,20,12,15,985.5,72.0,2.7,16.0,699.5,1057.14,802.63
2016,11,20,12,30,985.0,72.0,2.7,16.0,700.0,1055.66,801.66
2016,11,20,12,45,981.5,72.5,2.75,16.5,692.0,1047.92,795.75
2016,11,20,13,0,978.0,73.0,2.8,17.0,684.0,1036.29,787.46
2016,11,20,13,15,973.0,72.0,2.8,17.0,667.5,1017.55,775.54
2016,11,20,13,30,968.0,71.0,2.8,17.0,651.0,995.15,761.3
2016,11,20,13,45,959.0,70.5,2.85,17.0,626.5,966.21,743.11
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,934.09,722.69
2016,11,20,14,15,938.5,68.5,2.9,17.0,570.0,895.57,697.29
2016,11,20,14,30,927.0,67.0,2.9,17.0,538.0,854.45,669.88
2016,11,20,14,45,908.5,65.5,2.9,17.0,499.0,805.44,636.48
2016,11,20,15,0,890.0,64.0,2.9,17.0,460.0,754.86,601.48
2016,11,20,15,15,866.0,61.5,2.75,16.5,416.0,697.9,561.38
2016,11,20,15,30,842.0,59.0,2.6,16.0,372.0,645.74,523.62
2016,11,20,15,45,806.5,55.5,2.5,16.0,323.5,579.35,471.19
2016,11,20,16,0,771.0,52.0,2.4,16.0,275.0,514.35,418.12
2016,11,20,16,15,716.5,47.5,2.15,15.0,224.0,440.17,356.79
2016,11,20,16,30,662.0,43.0,1.9,14.0,173.0,370.15,296.32
2016,11,20,16,45,567.0,35.5,1.65,13.0,124.0,285.18,222.08
2016,11,20,17,0,472.0,28.0,1.4,12.0,75.0,210.01,151.18
2016,11,20,17,15,236.0,14.0,1.45,11.5,37.5,92.35,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,11.5,2.3,6.0,25.5,59.0,0.0
2016,11,21,7,30,375.0,23.0,2.6,7.0,51.0,156.1,91.24
2016,11,21,7,45,485.0,32.0,2.9,8.0,97.0,232.98,180.78
2016,11,21,8,0,595.0,41.0,3.2,9.0,143.0,319.07,259.02
2016,11,21,8,15,657.0,46.5,3.1,9.5,192.5,389.49,322.81
2016,11,21,8,30,719.0,52.0,3.0,10.0,242.0,465.12,388.45
2016,11,21,8,45,756.5,56.0,2.9,11.0,289.5,529.35,441.51
2016,11,21,9,0,794.0,60.0,2.8,12.0,337.0,595.42,493.5
2016,11,21,9,15,819.5,63.0,3.25,13.0,381.0,653.49,538.83
2016,11,21,9,30,845.0,66.0,3.7,14.0,425.0,711.49,581.23
2016,11,21,9,45,861.5,68.5,4.15,15.5,463.5,754.95,610.64
2016,11,21,10,0,878.0,71.0,4.6,17.0,502.0,803.0,643.65
2016,11,21,10,15,890.0,72.5,4.7,17.5,534.5,844.3,671.76
2016,11,21,10,30,902.0,74.0,4.8,18.0,567.0,883.29,697.95
2016,11,21,10,45,909.0,75.5,4.9,18.5,591.5,915.25,718.91
2016,11,21,11,0,916.0,77.0,5.0,19.0,616.0,944.19,737.68
2016,11,21,11,15,920.5,78.0,5.0,19.5,633.0,966.98,751.36
2016,11,21,11,30,925.0,79.0,5.0,20.0,650.0,986.36,762.68
2016,11,21,11,45,928.5,78.5,5.0,20.5,659.0,999.38,769.64
2016,11,21,12,0,932.0,78.0,5.0,21.0,668.0,1008.76,774.23
2016,11,21,12,15,931.0,78.0,5.0,21.0,668.5,1010.67,775.35
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,1008.82,774.1
2016,11,21,12,45,925.5,78.5,5.0,21.5,660.5,1000.46,767.01
2016,11,21,13,0,921.0,79.0,5.0,22.0,652.0,988.46,757.62
2016,11,21,13,15,914.5,78.5,5.0,22.0,635.5,969.77,745.26
2016,11,21,13,30,908.0,78.0,5.0,22.0,619.0,947.69,730.66
2016,11,21,13,45,896.5,77.5,5.0,22.0,594.5,917.83,710.65
2016,11,21,14,0,885.0,77.0,5.0,22.0,570.0,885.13,688.64
2016,11,21,14,15,871.5,75.0,4.95,22.0,539.0,846.24,661.79
2016,11,21,14,30,858.0,73.0,4.9,22.0,508.0,805.09,633.19
2016,11,21,14,45,833.5,72.5,4.85,22.0,469.5,762.02,602.95
2016,11,21,15,0,809.0,72.0,4.8,22.0,431.0,710.6,566.17
2016,11,21,15,15,782.5,69.0,4.6,21.5,388.5,654.09,525.45
2016,11,21,15,30,756.0,66.0,4.4,21.0,346.0,597.52,482.96
2016,11,21,15,45,715.0,62.5,4.2,21.0,299.0,531.72,430.34
2016,11,21,16,0,674.0,59.0,4.0,21.0,252.0,467.94,377.95
2016,11,21,16,15,615.5,53.5,3.6,20.0,204.5,398.39,320.33
2016,11,21,16,30,557.0,48.0,3.2,19.0,157.0,331.05,262.54
2016,11,21,16,45,457.5,39.5,2.8,18.5,111.5,249.13,191.48
2016,11,21,17,0,358.0,31.0,2.4,18.0,66.0,178.01,125.71
2016,11,21,17,15,179.0,15.5,2.45,17.5,33.0,79.07,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,11.5,4.05,17.0,11.5,10.46,0.0
2016,11,22,7,30,0.0,23.0,4.0,17.0,23.0,21.47,7.39
2016,11,22,7,45,28.5,43.5,4.0,17.0,48.0,57.54,40.75
2016,11,22,8,0,57.0,64.0,4.0,17.0,73.0,99.67,77.07
2016,11,22,8,15,75.0,84.5,4.05,17.0,101.5,133.65,106.72
2016,11,22,8,30,93.0,105.0,4.1,17.0,130.0,169.43,137.56
2016,11,22,8,45,105.5,125.0,4.15,17.5,158.0,203.12,165.83
2016,11,22,9,0,118.0,145.0,4.2,18.0,186.0,237.96,194.45
2016,11,22,9,15,59.0,112.5,4.5,18.5,133.0,151.49,122.29
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,70.95,53.73
2016,11,22,9,45,0.0,87.5,5.1,19.5,87.5,77.86,59.25
2016,11,22,10,0,0.0,95.0,5.4,20.0,95.0,84.81,64.71
2016,11,22,10,15,0.0,90.0,5.5,20.5,90.0,79.89,60.38
2016,11,22,10,30,0.0,85.0,5.6,21.0,85.0,75.28,56.37
2016,11,22,10,45,0.0,102.5,5.7,21.5,102.5,91.52,69.38
2016,11,22,11,0,0.0,120.0,5.8,22.0,120.0,108.17,82.6
2016,11,22,11,15,0.0,100.5,5.7,22.0,100.5,89.51,67.4
2016,11,22,11,30,0.0,81.0,5.6,22.0,81.0,71.76,52.96
2016,11,22,11,45,0.0,82.0,5.6,22.0,82.0,72.66,53.65
2016,11,22,12,0,0.0,83.0,5.6,22.0,83.0,73.55,54.35
2016,11,22,12,15,0.0,93.5,5.45,22.0,93.5,82.92,61.92
2016,11,22,12,30,0.0,104.0,5.3,22.0,104.0,92.74,69.85
2016,11,22,12,45,0.0,108.5,5.2,22.0,108.5,96.99,73.3
2016,11,22,13,0,0.0,113.0,5.1,22.0,113.0,101.28,76.8
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,104.19,79.2
2016,11,22,13,30,0.0,119.0,4.8,22.0,119.0,107.14,81.66
2016,11,22,13,45,0.0,138.0,4.65,22.0,138.0,125.8,96.8
2016,11,22,14,0,0.0,157.0,4.5,22.0,157.0,145.15,112.48
2016,11,22,14,15,0.0,146.0,4.35,22.0,146.0,134.51,104.1
2016,11,22,14,30,0.0,135.0,4.2,22.0,135.0,123.97,95.8
2016,11,22,14,45,0.0,124.5,4.05,22.0,124.5,114.0,87.95
2016,11,22,15,0,0.0,114.0,3.9,22.0,114.0,104.1,80.11
2016,11,22,15,15,0.0,102.0,3.65,22.0,102.0,92.76,71.05
2016,11,22,15,30,0.0,90.0,3.4,22.0,90.0,81.49,61.95
2016,11,22,15,45,0.0,77.0,3.2,22.0,77.0,69.28,51.98
2016,11,22,16,0,0.0,64.0,3.0,22.0,64.0,57.11,41.94
2016,11,22,16,15,0.0,51.0,2.7,21.5,51.0,45.03,31.91
2016,11,22,16,30,0.0,38.0,2.4,21.0,38.0,33.51,22.19
2016,11,22,16,45,0.0,26.5,2.1,20.5,26.5,23.34,13.49
2016,11,22,17,0,0.0,15.0,1.8,20.0,15.0,13.19,4.58
2016,11,22,17,15,0.0,7.5,1.75,19.5,7.5,6.58,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.0,3.25,8.5,22.5,53.31,0.0
2016,11,23,7,30,337.0,22.0,3.4,9.0,45.0,144.55,72.24
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.0,221.25,169.62
2016,11,23,8,0,582.0,40.0,3.7,10.0,137.0,310.9,251.15
2016,11,23,8,15,647.5,46.0,3.85,10.5,186.5,382.63,316.43
2016,11,23,8,30,713.0,52.0,4.0,11.0,236.0,460.01,384.25
2016,11,23,8,45,756.0,55.5,4.2,12.0,284.5,526.48,440.44
2016,11,23,9,0,799.0,59.0,4.4,13.0,333.0,595.28,496.39
2016,11,23,9,15,826.5,62.0,4.4,13.5,378.0,654.85,543.04
2016,11,23,9,30,854.0,65.0,4.4,14.0,423.0,714.52,586.58
2016,11,23,9,45,873.5,67.0,4.45,15.0,463.0,759.97,617.4
2016,11,23,10,0,893.0,69.0,4.5,16.0,503.0,810.22,651.17
2016,11,23,10,15,906.5,70.5,4.4,16.5,536.0,853.28,679.21
2016,11,23,10,30,920.0,72.0,4.3,17.0,569.0,894.08,705.1
2016,11,23,10,45,929.0,73.5,4.2,17.5,595.0,928.35,726.32
2016,11,23,11,0,938.0,75.0,4.1,18.0,621.0,959.64,745.19
2016,11,23,11,15,943.5,75.5,4.0,18.0,638.5,983.25,759.97
2016,11,23,11,30,949.0,76.0,3.9,18.0,656.0,1003.39,772.41
2016,11,23,11,45,954.0,75.5,3.85,18.5,666.0,1018.22,780.13
2016,11,23,12,0,959.0,75.0,3.8,19.0,676.0,1029.35,785.44
2016,11,23,12,15,959.5,75.0,3.7,19.0,677.0,1032.94,786.91
2016,11,23,12,30,960.0,75.0,3.6,19.0,678.0,1032.68,785.98
2016,11,23,12,45,957.5,74.5,3.55,19.5,670.5,1025.02,779.13
2016,11,23,13,0,955.0,74.0,3.5,20.0,663.0,1013.58,769.97
2016,11,23,13,15,950.0,73.5,3.4,20.0,647.5,996.04,757.97
2016,11,23,13,30,945.0,73.0,3.3,20.0,632.0,974.95,743.72
2016,11,23,13,45,936.5,72.0,3.2,20.0,608.0,946.62,724.63
2016,11,23,14,0,928.0,71.0,3.1,20.0,584.0,915.16,703.48
2016,11,23,14,15,916.0,69.5,3.0,20.0,553.0,877.15,677.75
2016,11,23,14,30,904.0,68.0,2.9,20.0,522.0,836.64,650.19
2016,11,23,14,45,886.5,66.0,2.8,20.0,484.0,788.91,617.26
2016,11,23,15,0,869.0,64.0,2.7,20.0,446.0,739.6,582.86
2016,11,23,15,15,844.5,61.5,2.5,19.5,402.5,683.45,543.42
2016,11,23,15,30,820.0,59.0,2.3,19.0,359.0,632.21,506.4
2016,11,23,15,45,784.5,55.5,2.1,19.0,311.5,567.1,455.13
2016,11,23,16,0,749.0,52.0,1.9,19.0,264.0,503.39,403.41
2016,11,23,16,15,693.5,47.0,1.65,18.0,214.5,429.4,343.11
2016,11,23,16,30,638.0,42.0,1.4,17.0,165.0,359.73,283.84
2016,11,23,16,45,542.0,34.5,1.2,16.0,117.5,275.7,211.61
2016,11,23,17,0,446.0,27.0,1.0,15.0,70.0,201.61,142.01
2016,11,23,17,15,223.0,13.5,1.0,14.5,35.0,88.5,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,48.79,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,132.78,58.82
2016,11,24,7,45,410.5,32.5,1.35,10.0,85.0,208.04,157.84
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,289.7,231.24
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,359.58,293.15
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,435.69,357.82
2016,11,24,8,45,688.0,63.5,1.55,12.5,270.0,497.87,409.2
2016,11,24,9,0,723.0,70.0,1.6,13.0,316.0,558.77,457.65
2016,11,24,9,15,752.5,74.0,1.85,14.0,359.5,617.65,503.03
2016,11,24,9,30,782.0,78.0,2.1,15.0,403.0,676.95,546.14
2016,11,24,9,45,797.5,82.0,2.4,16.0,440.5,725.62,580.15
2016,11,24,10,0,813.0,86.0,2.7,17.0,478.0,772.93,612.59
2016,11,24,10,15,828.0,88.5,2.7,17.5,510.5,816.4,641.06
2016,11,24,10,30,843.0,91.0,2.7,18.0,543.0,857.9,667.7
2016,11,24,10,45,849.0,94.0,2.75,18.5,567.5,889.77,687.66
2016,11,24,11,0,855.0,97.0,2.8,19.0,592.0,918.74,705.57
2016,11,24,11,15,861.5,98.0,2.8,19.5,609.5,942.72,719.61
2016,11,24,11,30,868.0,99.0,2.8,20.0,627.0,963.52,731.51
2016,11,24,11,45,877.5,97.0,2.8,20.5,637.5,980.22,740.7
2016,11,24,12,0,887.0,95.0,2.8,21.0,648.0,983.42,740.95
2016,11,24,12,15,670.0,170.5,2.8,21.0,589.0,880.77,670.85
2016,11,24,12,30,453.0,246.0,2.8,21.0,530.0,748.05,574.99
2016,11,24,12,45,665.0,171.0,2.85,21.5,582.5,872.55,666.52
2016,11,24,13,0,877.0,96.0,2.9,22.0,635.0,975.39,735.07
2016,11,24,13,15,871.0,95.0,2.9,22.0,619.5,957.15,722.37
2016,11,24,13,30,865.0,94.0,2.9,22.0,604.0,935.63,708.66
2016,11,24,13,45,852.0,94.0,2.9,22.5,580.0,905.81,688.01
2016,11,24,14,0,839.0,94.0,2.9,23.0,556.0,873.28,665.6
2016,11,24,14,15,825.0,92.0,2.85,23.0,525.5,835.02,640.12
2016,11,24,14,30,811.0,90.0,2.8,23.0,495.0,794.61,612.98
2016,11,24,14,45,789.0,87.5,2.75,23.0,458.0,745.39,579.31
2016,11,24,15,0,767.0,85.0,2.7,23.0,421.0,695.11,544.45
2016,11,24,15,15,738.5,81.5,2.45,22.5,379.0,641.9,506.9
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,585.45,464.57
2016,11,24,15,45,663.5,74.0,1.95,22.0,290.5,517.88,411.68
2016,11,24,16,0,617.0,70.0,1.7,22.0,244.0,452.99,359.48
2016,11,24,16,15,555.0,62.5,1.5,21.0,196.5,379.27,300.35
2016,11,24,16,30,493.0,55.0,1.3,20.0,149.0,310.85,243.3
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.0,227.21,173.1
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,155.0,108.12
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,68.43,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.45,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.87,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.19,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.51,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.82,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.14,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,7.47,0.74
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,8.79,1.87
2016,11,25,9,15,0.0,26.0,3.2,16.0,26.0,22.89,13.9
2016,11,25,9,30,0.0,42.0,3.3,16.0,42.0,37.05,25.87
2016,11,25,9,45,0.0,78.5,3.45,16.0,78.5,69.45,53.09
2016,11,25,10,0,0.0,115.0,3.6,16.0,115.0,104.47,82.15
2016,11,25,10,15,0.0,91.5,3.65,16.0,91.5,81.36,62.71
2016,11,25,10,30,0.0,68.0,3.7,16.0,68.0,60.15,44.92
2016,11,25,10,45,0.0,82.0,3.8,16.0,82.0,72.61,55.23
2016,11,25,11,0,0.0,96.0,3.9,16.0,96.0,85.34,65.7
2016,11,25,11,15,0.0,99.5,3.9,16.0,99.5,88.6,68.3
2016,11,25,11,30,0.0,103.0,3.9,16.0,103.0,91.86,70.92
2016,11,25,11,45,0.0,102.5,3.9,16.0,102.5,91.37,70.46
2016,11,25,12,0,0.0,102.0,3.9,16.0,102.0,90.89,70.03
2016,11,25,12,15,0.0,121.0,3.85,16.0,121.0,108.92,84.86
2016,11,25,12,30,0.0,140.0,3.8,16.0,140.0,127.32,99.92
2016,11,25,12,45,0.0,103.5,3.75,16.0,103.5,92.3,71.17
2016,11,25,13,0,0.0,67.0,3.7,16.0,67.0,59.31,43.93
2016,11,25,13,15,0.0,90.0,3.65,16.0,90.0,79.77,60.96
2016,11,25,13,30,0.0,113.0,3.6,16.0,113.0,101.44,78.94
2016,11,25,13,45,0.0,114.0,3.55,16.0,114.0,102.51,79.9
2016,11,25,14,0,0.0,115.0,3.5,16.0,115.0,103.63,80.96
2016,11,25,14,15,15.5,156.5,3.45,16.0,164.5,158.69,127.08
2016,11,25,14,30,31.0,198.0,3.4,16.0,214.0,230.18,185.95
2016,11,25,14,45,15.5,130.5,3.35,16.0,138.5,132.48,105.79
2016,11,25,15,0,0.0,63.0,3.3,16.0,63.0,55.67,41.48
2016,11,25,15,15,0.0,56.5,3.15,15.5,56.5,49.89,36.83
2016,11,25,15,30,0.0,50.0,3.0,15.0,50.0,44.12,32.09
2016,11,25,15,45,159.5,86.0,2.95,15.0,131.0,201.64,167.73
2016,11,25,16,0,319.0,122.0,2.9,15.0,212.0,330.84,273.42
2016,11,25,16,15,264.0,104.0,2.7,14.5,168.5,266.21,218.25
2016,11,25,16,30,209.0,86.0,2.5,14.0,125.0,207.27,167.42
2016,11,25,16,45,151.0,62.0,2.35,14.0,86.0,144.82,112.97
2016,11,25,17,0,93.0,38.0,2.2,14.0,47.0,88.01,61.6
2016,11,25,17,15,46.5,19.0,2.1,13.5,23.5,39.42,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.0,11.5,2.05,9.0,14.0,20.87,0.0
2016,11,26,7,30,82.0,23.0,2.2,9.0,28.0,57.55,14.53
2016,11,26,7,45,176.5,42.5,2.4,9.5,66.0,131.94,99.6
2016,11,26,8,0,271.0,62.0,2.6,10.0,104.0,203.77,164.05
2016,11,26,8,15,340.0,76.0,2.55,10.5,148.0,267.55,220.72
2016,11,26,8,30,409.0,90.0,2.5,11.0,192.0,338.48,282.07
2016,11,26,8,45,463.5,99.0,2.45,12.0,236.5,401.73,334.85
2016,11,26,9,0,518.0,108.0,2.4,13.0,281.0,469.46,389.26
2016,11,26,9,15,333.5,146.0,2.35,13.5,263.5,400.62,331.56
2016,11,26,9,30,149.0,184.0,2.3,14.0,246.0,314.66,258.58
2016,11,26,9,45,164.0,198.0,2.25,15.0,271.5,346.99,283.72
2016,11,26,10,0,179.0,212.0,2.2,16.0,297.0,380.26,308.54
2016,11,26,10,15,297.0,208.5,2.15,16.0,361.0,494.02,398.73
2016,11,26,10,30,415.0,205.0,2.1,16.0,425.0,615.98,491.49
2016,11,26,10,45,570.5,171.5,2.05,16.5,490.0,727.99,574.38
2016,11,26,11,0,726.0,138.0,2.0,17.0,555.0,853.06,660.09
2016,11,26,11,15,513.0,203.5,1.95,17.5,502.5,736.98,572.84
2016,11,26,11,30,300.0,269.0,1.9,18.0,450.0,602.62,469.7
2016,11,26,11,45,289.5,276.0,1.85,18.5,453.0,604.38,470.24
2016,11,26,12,0,279.0,283.0,1.8,19.0,456.0,604.8,468.78
2016,11,26,12,15,269.5,285.5,1.75,19.0,452.5,599.57,464.34
2016,11,26,12,30,260.0,288.0,1.7,19.0,449.0,593.23,459.22
2016,11,26,12,45,143.0,263.5,1.65,19.5,352.5,431.34,336.64
2016,11,26,13,0,26.0,239.0,1.6,20.0,256.0,254.35,198.36
2016,11,26,13,15,69.0,255.5,1.55,20.0,296.5,331.98,260.56
2016,11,26,13,30,112.0,272.0,1.5,20.0,337.0,391.63,306.92
2016,11,26,13,45,56.0,184.5,1.5,20.0,217.0,236.66,186.61
2016,11,26,14,0,0.0,97.0,1.5,20.0,97.0,86.39,65.35
2016,11,26,14,15,0.0,112.5,1.5,20.0,112.5,101.45,77.97
2016,11,26,14,30,0.0,128.0,1.5,20.0,128.0,117.15,90.87
2016,11,26,14,45,0.0,93.0,1.5,20.0,93.0,83.07,63.23
2016,11,26,15,0,0.0,58.0,1.5,20.0,58.0,51.23,37.14
2016,11,26,15,15,0.0,52.0,1.45,19.5,52.0,45.9,32.9
2016,11,26,15,30,0.0,46.0,1.4,19.0,46.0,40.58,28.59
2016,11,26,15,45,0.0,39.5,1.4,19.0,39.5,34.82,23.79
2016,11,26,16,0,0.0,33.0,1.4,19.0,33.0,29.06,18.94
2016,11,26,16,15,0.0,26.5,1.25,18.5,26.5,23.32,14.08
2016,11,26,16,30,0.0,20.0,1.1,18.0,20.0,17.58,9.15
2016,11,26,16,45,0.0,13.5,0.95,17.5,13.5,11.86,4.19
2016,11,26,17,0,0.0,7.0,0.8,17.0,7.0,6.14,0.0
2016,11,26,17,15,0.0,3.5,0.85,16.5,3.5,3.07,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,2.0,10.0,3.3,12.0,10.0,9.6,0.0
2016,11,27,7,30,4.0,20.0,3.5,12.0,20.0,19.98,0.0
2016,11,27,7,45,45.5,39.0,3.75,12.5,45.5,65.54,46.7
2016,11,27,8,0,87.0,58.0,4.0,13.0,71.0,106.09,82.95
2016,11,27,8,15,107.0,78.5,4.3,13.5,100.5,142.71,115.49
2016,11,27,8,30,127.0,99.0,4.6,14.0,130.0,181.2,149.18
2016,11,27,8,45,139.5,118.0,4.9,15.0,158.5,215.29,178.19
2016,11,27,9,0,152.0,137.0,5.2,16.0,187.0,250.49,207.38
2016,11,27,9,15,76.0,110.0,5.4,16.5,135.0,171.11,140.16
2016,11,27,9,30,0.0,83.0,5.6,17.0,83.0,74.0,56.79
2016,11,27,9,45,0.0,110.5,5.85,18.0,110.5,100.67,78.66
2016,11,27,10,0,0.0,138.0,6.1,19.0,138.0,127.91,100.59
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,135.86,106.87
2016,11,27,10,30,0.0,155.0,6.3,19.0,155.0,143.91,113.22
2016,11,27,10,45,0.5,161.0,6.45,19.5,161.5,149.93,117.72
2016,11,27,11,0,1.0,167.0,6.6,20.0,168.0,156.07,122.31
2016,11,27,11,15,1.5,172.0,6.65,20.5,173.0,161.28,126.14
2016,11,27,11,30,2.0,177.0,6.7,21.0,178.0,166.59,130.06
2016,11,27,11,45,4.0,185.5,6.75,21.5,188.5,177.01,138.14
2016,11,27,12,0,6.0,194.0,6.8,22.0,199.0,187.56,146.32
2016,11,27,12,15,6.0,194.5,6.8,22.0,199.0,188.02,146.64
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,188.55,147.06
2016,11,27,12,45,116.0,240.0,6.8,22.5,311.0,377.47,299.84
2016,11,27,13,0,226.0,285.0,6.8,23.0,423.0,535.84,423.89
2016,11,27,13,15,237.0,276.5,6.75,23.0,417.5,533.5,422.33
2016,11,27,13,30,248.0,268.0,6.7,23.0,412.0,530.08,420.41
2016,11,27,13,45,166.5,256.5,6.65,23.0,352.0,438.08,347.73
2016,11,27,14,0,85.0,245.0,6.6,23.0,292.0,333.17,264.07
2016,11,27,14,15,179.5,229.0,6.5,23.0,320.5,409.26,327.13
2016,11,27,14,30,274.0,213.0,6.4,23.0,349.0,478.44,383.56
2016,11,27,14,45,460.5,161.0,6.3,23.0,369.0,569.68,458.68
2016,11,27,15,0,647.0,109.0,6.2,23.0,389.0,638.1,514.71
2016,11,27,15,15,616.0,103.5,6.0,22.5,349.0,582.0,471.49
2016,11,27,15,30,585.0,98.0,5.8,22.0,309.0,526.61,428.27
2016,11,27,15,45,543.5,90.5,5.6,22.0,266.0,463.62,377.18
2016,11,27,16,0,502.0,83.0,5.4,22.0,223.0,403.05,326.87
2016,11,27,16,15,438.5,73.0,5.05,21.5,178.5,328.77,264.79
2016,11,27,16,30,375.0,63.0,4.7,21.0,134.0,264.34,209.33
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,188.52,143.98
2016,11,27,17,0,184.0,35.0,4.1,21.0,52.0,123.75,85.09
2016,11,27,17,15,92.0,17.5,4.0,20.5,26.0,55.26,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,30.81,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,85.82,3.8
2016,11,28,7,45,295.5,33.5,5.1,18.5,70.0,164.85,118.93
2016,11,28,8,0,422.0,46.0,5.1,19.0,110.0,249.46,194.24
2016,11,28,8,15,496.0,54.5,5.2,19.0,156.0,318.81,256.0
2016,11,28,8,30,570.0,63.0,5.3,19.0,202.0,395.13,322.23
2016,11,28,8,45,646.5,60.5,5.45,19.5,249.0,466.34,382.51
2016,11,28,9,0,723.0,58.0,5.6,20.0,296.0,540.61,443.63
2016,11,28,9,15,763.5,65.5,5.85,20.5,347.0,610.72,499.46
2016,11,28,9,30,804.0,73.0,6.1,21.0,398.0,682.31,553.72
2016,11,28,9,45,832.5,74.0,6.35,21.5,439.0,738.03,594.39
2016,11,28,10,0,861.0,75.0,6.6,22.0,480.0,793.23,634.11
2016,11,28,10,15,877.5,77.0,6.7,22.0,514.5,838.87,666.96
2016,11,28,10,30,894.0,79.0,6.8,22.0,549.0,874.5,692.23
2016,11,28,10,45,911.0,78.5,6.95,22.0,577.0,912.82,719.67
2016,11,28,11,0,928.0,78.0,7.1,22.0,605.0,948.65,745.27
2016,11,28,11,15,669.5,160.5,6.95,22.0,547.0,839.22,663.33
2016,11,28,11,30,411.0,243.0,6.8,22.0,489.0,676.12,536.36
2016,11,28,11,45,684.5,160.0,6.65,22.0,577.0,872.64,686.76
2016,11,28,12,0,958.0,77.0,6.5,22.0,665.0,1026.43,795.69
2016,11,28,12,15,958.0,77.5,6.45,22.0,666.5,1030.57,797.34
2016,11,28,12,30,958.0,78.0,6.4,22.0,668.0,1030.88,797.25
2016,11,28,12,45,955.5,77.5,6.35,22.0,661.0,1023.7,792.07
2016,11,28,13,0,953.0,77.0,6.3,22.0,654.0,1012.75,784.45
2016,11,28,13,15,947.5,76.0,6.25,22.0,638.5,994.65,771.94
2016,11,28,13,30,942.0,75.0,6.2,22.0,623.0,973.03,757.09
2016,11,28,13,45,931.5,74.5,6.2,22.0,599.0,944.11,737.4
2016,11,28,14,0,921.0,74.0,6.2,22.0,575.0,912.18,715.56
2016,11,28,14,15,908.0,72.5,6.05,22.0,544.0,874.05,688.44
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,833.5,659.49
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,785.66,624.99
