Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,742.82,593.97
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,685.4,551.69
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,627.72,508.07
2016,11,28,15,45,765.5,58.5,4.4,21.0,303.5,561.78,454.52
2016,11,28,16,0,727.0,55.0,4.0,21.0,256.0,497.48,401.23
2016,11,28,16,15,666.0,49.5,3.45,19.5,207.0,421.25,338.83
2016,11,28,16,30,605.0,44.0,2.9,18.0,158.0,349.82,277.9
2016,11,28,16,45,499.0,36.0,2.4,17.0,111.5,266.36,205.32
2016,11,28,17,0,393.0,28.0,1.9,16.0,65.0,191.12,133.72
2016,11,28,17,15,196.5,14.0,1.8,15.5,32.5,83.81,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.5,10.0,2.5,9.5,15.0,34.79,0.0
2016,11,29,7,30,205.0,20.0,2.9,10.0,30.0,95.41,0.0
2016,11,29,7,45,343.5,31.0,3.3,11.0,71.5,179.5,131.94
2016,11,29,8,0,482.0,42.0,3.7,12.0,113.0,269.92,214.59
2016,11,29,8,15,559.0,49.0,3.6,12.5,161.0,341.84,279.41
2016,11,29,8,30,636.0,56.0,3.5,13.0,209.0,421.0,348.18
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,485.01,401.91
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,555.84,458.62
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,616.14,504.78
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,677.06,548.39
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,730.1,584.08
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,782.22,618.11
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,826.51,647.4
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,868.82,674.92
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,894.71,689.63
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,925.96,708.08
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,950.59,721.84
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,972.01,733.1
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,988.21,739.58
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,1000.92,743.56
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,1005.35,745.63
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,1006.1,745.54
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,1000.0,739.73
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,990.24,731.78
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,973.25,721.82
2016,11,29,13,30,911.0,82.0,2.3,24.0,609.0,952.86,709.74
2016,11,29,13,45,902.5,80.5,2.4,24.0,586.0,925.24,693.35
2016,11,29,14,0,894.0,79.0,2.5,24.0,563.0,894.62,674.84
2016,11,29,14,15,881.0,77.0,2.55,23.5,532.5,856.73,652.02
2016,11,29,14,30,868.0,75.0,2.6,23.0,502.0,823.98,632.49
2016,11,29,14,45,852.0,72.0,2.7,23.0,465.5,777.54,602.03
2016,11,29,15,0,836.0,69.0,2.8,23.0,429.0,729.47,569.86
2016,11,29,15,15,810.0,66.5,2.55,22.5,386.5,673.55,530.57
2016,11,29,15,30,784.0,64.0,2.3,22.0,344.0,617.39,489.72
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,551.8,439.23
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,487.89,388.37
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,412.65,328.04
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,345.76,271.71
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,259.82,198.72
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,185.33,128.8
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,81.4,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.1,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,36.22,0.0
2016,11,30,7,45,290.5,33.0,4.1,7.5,75.0,161.58,119.31
2016,11,30,8,0,581.0,35.0,4.2,8.0,119.0,299.24,240.95
2016,11,30,8,15,654.5,40.5,4.4,8.5,169.0,373.17,309.59
2016,11,30,8,30,728.0,46.0,4.6,9.0,219.0,453.62,381.75
2016,11,30,8,45,778.0,49.0,4.85,10.0,269.0,523.57,442.45
2016,11,30,9,0,828.0,52.0,5.1,11.0,319.0,591.73,499.61
2016,11,30,9,15,858.5,55.0,5.0,11.5,365.5,653.67,549.11
2016,11,30,9,30,889.0,58.0,4.9,12.0,412.0,716.04,595.33
2016,11,30,9,45,912.5,59.0,4.8,12.5,453.5,770.56,634.15
2016,11,30,10,0,936.0,60.0,4.7,13.0,495.0,824.11,671.26
2016,11,30,10,15,950.5,61.5,4.5,13.5,529.5,869.54,700.74
2016,11,30,10,30,965.0,63.0,4.3,14.0,564.0,912.69,727.77
2016,11,30,10,45,976.0,63.5,4.1,14.5,591.5,948.91,749.68
2016,11,30,11,0,987.0,64.0,3.9,15.0,619.0,982.15,769.27
2016,11,30,11,15,993.0,64.5,3.75,15.0,638.0,1007.55,784.86
2016,11,30,11,30,999.0,65.0,3.6,15.0,657.0,1029.37,797.95
2016,11,30,11,45,1002.5,65.0,3.5,15.5,667.5,1044.45,805.28
2016,11,30,12,0,1006.0,65.0,3.4,16.0,678.0,1055.65,810.08
2016,11,30,12,15,1006.5,65.0,3.35,16.0,680.0,1060.01,812.32
2016,11,30,12,30,1007.0,65.0,3.3,16.0,682.0,1060.35,812.08
2016,11,30,12,45,1005.0,65.0,3.25,16.5,675.0,1054.28,806.18
2016,11,30,13,0,1003.0,65.0,3.2,17.0,668.0,1044.25,797.86
2016,11,30,13,15,998.5,64.5,3.15,17.0,652.5,1027.32,786.58
2016,11,30,13,30,994.0,64.0,3.1,17.0,637.0,1006.65,772.94
2016,11,30,13,45,986.0,63.0,3.1,17.0,613.5,978.54,754.73
2016,11,30,14,0,978.0,62.0,3.1,17.0,590.0,947.1,734.27
2016,11,30,14,15,966.5,61.0,3.1,17.0,559.0,909.54,709.45
2016,11,30,14,30,955.0,60.0,3.1,17.0,528.0,869.26,682.55
2016,11,30,14,45,935.5,59.5,3.1,17.0,490.0,820.86,649.5
2016,11,30,15,0,916.0,59.0,3.1,17.0,452.0,770.85,614.83
2016,11,30,15,15,892.0,56.5,2.9,16.5,408.0,713.79,574.36
2016,11,30,15,30,868.0,54.0,2.7,16.0,364.0,656.21,532.65
2016,11,30,15,45,833.0,51.0,2.5,15.5,316.0,590.99,481.77
2016,11,30,16,0,798.0,48.0,2.3,15.0,268.0,531.24,432.88
2016,11,30,16,15,743.0,43.5,2.0,14.0,217.5,455.97,370.29
2016,11,30,16,30,688.0,39.0,1.7,13.0,167.0,384.83,308.49
2016,11,30,16,45,590.0,32.0,1.4,12.0,118.5,297.69,231.98
2016,11,30,17,0,492.0,25.0,1.1,11.0,70.0,220.64,156.06
2016,11,30,17,15,246.0,12.5,1.1,10.5,35.0,96.29,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.0,38.92,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,28.0,104.88,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,69.5,188.27,137.66
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,275.63,220.98
2016,12,1,8,15,582.0,46.0,1.95,7.5,159.0,347.5,286.61
2016,12,1,8,30,657.0,53.0,2.0,8.0,207.0,423.04,353.18
2016,12,1,8,45,700.5,58.5,2.1,9.0,254.5,488.92,408.97
2016,12,1,9,0,744.0,64.0,2.2,10.0,302.0,557.35,464.42
2016,12,1,9,15,774.5,67.5,2.45,10.5,346.0,616.93,512.4
2016,12,1,9,30,805.0,71.0,2.7,11.0,390.0,677.01,558.26
2016,12,1,9,45,826.0,74.0,2.95,12.0,429.0,729.47,595.59
2016,12,1,10,0,847.0,77.0,3.2,13.0,468.0,780.96,631.45
2016,12,1,10,15,862.0,79.0,3.35,13.5,501.5,824.97,661.85
2016,12,1,10,30,877.0,81.0,3.5,14.0,535.0,866.97,690.49
2016,12,1,10,45,887.0,82.5,3.65,15.0,560.5,893.22,706.2
2016,12,1,11,0,897.0,84.0,3.8,16.0,586.0,924.76,725.72
2016,12,1,11,15,903.5,85.0,3.75,16.0,604.5,949.54,741.83
2016,12,1,11,30,910.0,86.0,3.7,16.0,623.0,971.1,755.75
2016,12,1,11,45,915.5,85.5,3.65,16.5,633.5,986.5,764.01
2016,12,1,12,0,921.0,85.0,3.6,17.0,644.0,998.42,769.97
2016,12,1,12,15,921.5,85.5,3.6,17.0,646.0,1003.16,772.96
2016,12,1,12,30,922.0,86.0,3.6,17.0,648.0,1004.23,773.66
2016,12,1,12,45,919.5,85.5,3.6,17.5,641.5,997.51,767.75
2016,12,1,13,0,917.0,85.0,3.6,18.0,635.0,987.18,759.59
2016,12,1,13,15,911.5,84.0,3.6,18.0,620.0,969.85,748.22
2016,12,1,13,30,906.0,83.0,3.6,18.0,605.0,949.14,734.66
2016,12,1,13,45,897.0,82.0,3.6,18.5,582.0,922.0,715.32
2016,12,1,14,0,888.0,81.0,3.6,19.0,559.0,891.91,694.02
2016,12,1,14,15,875.5,79.5,3.6,18.5,529.0,863.44,676.47
2016,12,1,14,30,863.0,78.0,3.6,18.0,499.0,824.14,650.93
2016,12,1,14,45,845.0,75.5,3.6,18.0,463.0,777.1,618.23
2016,12,1,15,0,827.0,73.0,3.6,18.0,427.0,728.54,583.98
2016,12,1,15,15,801.0,69.5,3.3,17.5,385.0,671.88,542.91
2016,12,1,15,30,775.0,66.0,3.0,17.0,343.0,615.01,500.21
2016,12,1,15,45,736.5,62.0,2.75,17.0,296.5,549.9,447.96
2016,12,1,16,0,698.0,58.0,2.5,17.0,250.0,486.44,395.51
2016,12,1,16,15,638.0,52.0,2.2,15.5,202.0,411.57,334.19
2016,12,1,16,30,578.0,46.0,1.9,14.0,154.0,345.22,277.17
2016,12,1,16,45,474.5,37.5,1.6,13.0,108.5,260.11,203.0
2016,12,1,17,0,371.0,29.0,1.3,12.0,63.0,186.16,131.79
2016,12,1,17,15,185.5,14.5,1.3,11.5,31.5,82.02,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.91,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,11.45,0.0
2016,12,2,7,45,21.0,32.0,2.85,9.5,35.0,42.46,27.35
2016,12,2,8,0,42.0,51.0,3.1,10.0,57.0,72.6,55.43
2016,12,2,8,15,60.0,72.0,3.15,10.0,84.0,105.76,85.11
2016,12,2,8,30,78.0,93.0,3.2,10.0,111.0,148.78,123.02
2016,12,2,8,45,94.0,111.5,3.25,10.5,138.0,181.68,151.64
2016,12,2,9,0,110.0,130.0,3.3,11.0,165.0,216.15,181.03
2016,12,2,9,15,55.0,107.5,3.3,11.5,125.0,143.99,119.1
2016,12,2,9,30,0.0,85.0,3.3,12.0,85.0,76.15,59.79
2016,12,2,9,45,97.0,143.5,3.35,12.5,188.0,230.7,192.2
2016,12,2,10,0,194.0,202.0,3.4,13.0,291.0,380.25,314.99
2016,12,2,10,15,117.0,207.0,3.45,13.5,262.0,327.98,269.37
2016,12,2,10,30,40.0,212.0,3.5,14.0,233.0,255.31,207.5
2016,12,2,10,45,25.0,203.0,3.6,14.5,216.5,216.45,175.01
2016,12,2,11,0,10.0,194.0,3.7,15.0,200.0,192.92,154.81
2016,12,2,11,15,13.5,205.5,3.75,15.0,213.5,207.92,166.99
2016,12,2,11,30,17.0,217.0,3.8,15.0,227.0,223.16,179.28
2016,12,2,11,45,8.5,156.0,3.85,15.5,161.0,151.67,120.5
2016,12,2,12,0,0.0,95.0,3.9,16.0,95.0,84.35,64.66
2016,12,2,12,15,72.0,192.0,3.9,16.0,236.0,263.0,213.2
2016,12,2,12,30,144.0,289.0,3.9,16.0,377.0,464.88,373.05
2016,12,2,12,45,72.0,170.0,3.9,16.0,214.0,254.02,205.22
2016,12,2,13,0,0.0,51.0,3.9,16.0,51.0,45.1,32.07
2016,12,2,13,15,0.0,64.5,3.9,15.5,64.5,57.07,42.26
2016,12,2,13,30,0.0,78.0,3.9,15.0,78.0,69.06,52.41
2016,12,2,13,45,93.5,162.5,3.9,15.0,212.5,261.41,214.34
2016,12,2,14,0,187.0,247.0,3.9,15.0,347.0,442.9,360.68
2016,12,2,14,15,153.5,233.0,3.9,15.0,312.5,393.31,320.48
2016,12,2,14,30,120.0,219.0,3.9,15.0,278.0,345.33,282.0
2016,12,2,14,45,60.0,154.5,3.95,15.0,184.0,203.86,166.58
2016,12,2,15,0,0.0,90.0,4.0,15.0,90.0,80.59,62.64
2016,12,2,15,15,0.0,80.5,3.95,14.5,80.5,71.73,55.52
2016,12,2,15,30,0.0,71.0,3.9,14.0,71.0,62.92,48.25
2016,12,2,15,45,0.0,61.5,3.85,14.0,61.5,54.34,41.0
2016,12,2,16,0,0.0,52.0,3.8,14.0,52.0,45.91,33.79
2016,12,2,16,15,0.0,41.5,3.75,13.5,41.5,36.6,25.78
2016,12,2,16,30,0.0,31.0,3.7,13.0,31.0,27.31,17.67
2016,12,2,16,45,0.0,21.5,3.7,13.0,21.5,18.92,10.23
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,10.54,2.57
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.26,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.45,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.91,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.94,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.02,0.33
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,10.53,3.51
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,14.06,6.68
2016,12,3,8,45,0.0,20.5,3.8,8.0,20.5,18.03,10.21
2016,12,3,9,0,0.0,25.0,3.7,8.0,25.0,22.0,13.72
2016,12,3,9,15,0.0,74.5,3.75,8.0,74.5,66.39,52.49
2016,12,3,9,30,0.0,124.0,3.8,8.0,124.0,116.3,95.43
2016,12,3,9,45,0.0,99.0,3.85,8.5,99.0,89.52,72.02
2016,12,3,10,0,0.0,74.0,3.9,9.0,74.0,65.45,51.07
2016,12,3,10,15,0.0,44.5,4.05,9.0,44.5,39.28,28.41
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,13.22,5.81
2016,12,3,10,45,0.0,65.5,4.35,9.0,65.5,57.93,44.33
2016,12,3,11,0,0.0,116.0,4.5,9.0,116.0,104.6,84.03
2016,12,3,11,15,0.0,132.5,4.6,9.0,132.5,120.58,97.4
2016,12,3,11,30,0.0,149.0,4.7,9.0,149.0,136.78,110.94
2016,12,3,11,45,0.0,154.0,4.85,9.0,154.0,141.63,114.92
2016,12,3,12,0,0.0,159.0,5.0,9.0,159.0,146.53,118.99
2016,12,3,12,15,0.0,125.5,4.9,9.0,125.5,113.42,91.08
2016,12,3,12,30,0.0,92.0,4.8,9.0,92.0,81.55,64.12
2016,12,3,12,45,0.0,98.5,4.75,9.5,98.5,87.64,69.2
2016,12,3,13,0,0.0,105.0,4.7,10.0,105.0,93.8,74.31
2016,12,3,13,15,0.0,90.5,4.45,10.0,90.5,80.2,62.84
2016,12,3,13,30,0.0,76.0,4.2,10.0,76.0,67.29,51.95
2016,12,3,13,45,0.0,64.5,3.95,10.0,64.5,57.05,43.31
2016,12,3,14,0,0.0,53.0,3.7,10.0,53.0,46.84,34.65
2016,12,3,14,15,0.0,54.0,3.75,10.0,54.0,47.71,35.47
2016,12,3,14,30,0.0,55.0,3.8,10.0,55.0,48.59,36.3
2016,12,3,14,45,1.0,99.5,3.9,10.0,100.5,90.3,72.19
2016,12,3,15,0,2.0,144.0,4.0,10.0,146.0,137.58,112.6
2016,12,3,15,15,1.0,130.5,3.75,9.5,131.5,123.86,101.28
2016,12,3,15,30,0.0,117.0,3.5,9.0,117.0,110.35,90.07
2016,12,3,15,45,0.0,100.5,3.25,9.0,100.5,94.39,76.46
2016,12,3,16,0,0.0,84.0,3.0,9.0,84.0,78.49,62.74
2016,12,3,16,15,0.0,68.0,2.7,9.0,68.0,63.17,49.32
2016,12,3,16,30,0.0,52.0,2.4,9.0,52.0,47.83,35.72
2016,12,3,16,45,0.0,36.0,2.15,9.0,36.0,32.37,21.91
2016,12,3,17,0,0.0,20.0,1.9,9.0,20.0,17.61,8.3
2016,12,3,17,15,0.0,10.0,1.85,9.0,10.0,8.79,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.82,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,5.7,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,9.65,2.54
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,14.5,6.9
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,19.35,11.25
2016,12,4,8,45,0.0,28.0,4.1,9.0,28.0,24.65,15.94
2016,12,4,9,0,0.0,34.0,4.3,9.0,34.0,29.95,20.59
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,33.49,23.66
2016,12,4,9,30,0.0,42.0,4.8,9.0,42.0,37.04,26.69
2016,12,4,9,45,0.0,70.5,5.1,9.5,70.5,62.33,48.44
2016,12,4,10,0,0.0,99.0,5.4,10.0,99.0,89.09,71.16
2016,12,4,10,15,0.0,80.5,5.25,10.0,80.5,71.24,55.72
2016,12,4,10,30,0.0,62.0,5.1,10.0,62.0,54.81,41.55
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,69.49,53.91
2016,12,4,11,0,0.0,95.0,4.8,11.0,95.0,84.48,66.41
2016,12,4,11,15,0.0,118.5,4.6,11.0,118.5,106.91,85.22
2016,12,4,11,30,0.0,142.0,4.4,11.0,142.0,129.85,104.32
2016,12,4,11,45,0.0,92.0,4.2,11.0,92.0,81.55,63.67
2016,12,4,12,0,0.0,42.0,4.0,11.0,42.0,37.12,26.04
2016,12,4,12,15,0.0,89.5,4.15,11.0,89.5,79.32,61.8
2016,12,4,12,30,0.0,137.0,4.3,11.0,137.0,124.66,99.84
2016,12,4,12,45,0.0,137.0,4.45,11.0,137.0,124.69,99.85
2016,12,4,13,0,0.0,137.0,4.6,11.0,137.0,124.76,99.98
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,129.33,103.89
2016,12,4,13,30,0.0,146.0,5.0,11.0,146.0,134.01,107.93
2016,12,4,13,45,0.0,104.0,5.2,11.0,104.0,93.04,73.6
2016,12,4,14,0,0.0,62.0,5.4,11.0,62.0,54.82,41.29
2016,12,4,14,15,0.0,50.0,5.3,11.0,50.0,44.17,32.28
2016,12,4,14,30,0.0,38.0,5.2,11.0,38.0,33.53,23.23
2016,12,4,14,45,133.0,107.5,5.15,11.5,164.0,232.9,196.7
2016,12,4,15,0,266.0,177.0,5.1,12.0,290.0,412.88,346.86
2016,12,4,15,15,256.5,160.5,4.85,11.5,261.0,376.38,316.93
2016,12,4,15,30,247.0,144.0,4.6,11.0,232.0,340.1,287.27
2016,12,4,15,45,231.0,126.0,4.35,11.0,199.5,298.23,251.78
2016,12,4,16,0,215.0,108.0,4.1,11.0,167.0,257.46,216.54
2016,12,4,16,15,192.5,89.0,3.85,10.5,134.0,213.22,177.98
2016,12,4,16,30,170.0,70.0,3.6,10.0,101.0,171.0,140.3
2016,12,4,16,45,127.5,51.0,3.4,10.0,70.5,122.48,96.61
2016,12,4,17,0,85.0,32.0,3.2,10.0,40.0,78.14,54.57
2016,12,4,17,15,42.5,16.0,3.15,9.5,20.0,34.86,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,7.0,2.7,7.5,7.0,6.14,0.0
2016,12,5,8,0,0.0,12.0,2.8,8.0,12.0,10.54,3.31
2016,12,5,8,15,0.0,18.0,2.65,8.0,18.0,15.82,8.09
2016,12,5,8,30,0.0,24.0,2.5,8.0,24.0,21.11,12.86
2016,12,5,8,45,0.0,30.0,2.35,8.0,30.0,26.41,17.59
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,31.72,22.27
2016,12,5,9,15,3.5,86.5,2.0,8.0,88.0,80.84,65.14
2016,12,5,9,30,7.0,137.0,1.8,8.0,140.0,135.68,112.07
2016,12,5,9,45,3.5,110.0,1.65,8.5,111.5,103.34,83.87
2016,12,5,10,0,0.0,83.0,1.5,9.0,83.0,73.6,58.05
2016,12,5,10,15,0.0,95.0,1.45,9.0,95.0,84.91,67.62
2016,12,5,10,30,0.0,107.0,1.4,9.0,107.0,96.31,77.14
2016,12,5,10,45,0.0,92.0,1.35,9.0,92.0,81.73,64.6
2016,12,5,11,0,0.0,77.0,1.3,9.0,77.0,68.16,52.98
2016,12,5,11,15,0.0,73.0,1.35,9.0,73.0,64.61,49.9
2016,12,5,11,30,0.0,69.0,1.4,9.0,69.0,61.07,46.83
2016,12,5,11,45,20.5,160.5,1.5,9.5,173.0,178.72,146.21
2016,12,5,12,0,41.0,252.0,1.6,10.0,277.0,303.15,246.92
2016,12,5,12,15,21.0,212.0,1.7,10.0,225.0,221.55,180.03
2016,12,5,12,30,1.0,172.0,1.8,10.0,173.0,160.68,129.62
2016,12,5,12,45,0.5,118.5,1.9,10.0,119.0,107.19,85.34
2016,12,5,13,0,0.0,65.0,2.0,10.0,65.0,57.52,43.54
2016,12,5,13,15,22.5,153.5,2.1,10.0,166.5,172.93,141.52
2016,12,5,13,30,45.0,242.0,2.2,10.0,268.0,295.32,242.02
2016,12,5,13,45,71.5,242.0,2.35,10.5,281.5,319.61,262.07
2016,12,5,14,0,98.0,242.0,2.5,11.0,295.0,342.92,281.62
2016,12,5,14,15,49.0,167.0,2.55,11.0,193.5,210.61,173.24
2016,12,5,14,30,0.0,92.0,2.6,11.0,92.0,81.98,64.46
2016,12,5,14,45,0.0,110.0,2.7,11.0,110.0,99.94,80.0
2016,12,5,15,0,0.0,128.0,2.8,11.0,128.0,119.16,96.46
2016,12,5,15,15,341.5,105.0,2.75,11.0,226.0,384.82,325.65
2016,12,5,15,30,683.0,82.0,2.7,11.0,324.0,578.61,482.8
2016,12,5,15,45,653.5,74.5,2.7,11.0,281.0,519.2,433.12
2016,12,5,16,0,624.0,67.0,2.7,11.0,238.0,460.93,384.41
2016,12,5,16,15,562.0,60.0,2.35,10.5,191.5,387.57,321.53
2016,12,5,16,30,500.0,53.0,2.0,10.0,145.0,319.31,261.11
2016,12,5,16,45,413.5,41.5,1.7,10.0,102.5,241.75,191.53
2016,12,5,17,0,327.0,30.0,1.4,10.0,60.0,173.64,124.48
2016,12,5,17,15,163.5,15.0,1.35,9.5,30.0,77.29,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,20.0,71.68,0.0
2016,12,6,7,45,352.0,24.5,4.5,6.0,60.0,170.52,114.45
2016,12,6,8,0,504.0,35.0,4.7,6.0,100.0,265.9,213.09
2016,12,6,8,15,584.5,41.5,5.05,6.5,148.0,335.15,279.16
2016,12,6,8,30,665.0,48.0,5.4,7.0,196.0,416.14,353.2
2016,12,6,8,45,716.5,52.0,5.75,7.5,243.5,484.76,415.12
2016,12,6,9,0,768.0,56.0,6.1,8.0,291.0,556.69,477.9
2016,12,6,9,15,799.5,59.5,6.1,8.5,336.0,617.71,529.07
2016,12,6,9,30,831.0,63.0,6.1,9.0,381.0,679.35,577.76
2016,12,6,9,45,852.0,65.5,6.2,9.5,420.5,732.16,617.83
2016,12,6,10,0,873.0,68.0,6.3,10.0,460.0,777.08,651.0
2016,12,6,10,15,436.5,90.5,6.2,10.0,286.5,489.31,417.12
2016,12,6,10,30,0.0,113.0,6.1,10.0,113.0,102.21,81.81
2016,12,6,10,45,1.5,142.5,6.05,10.5,143.5,132.63,107.51
2016,12,6,11,0,3.0,172.0,6.0,11.0,174.0,163.84,133.33
2016,12,6,11,15,1.5,155.0,5.9,11.5,156.0,144.6,116.75
2016,12,6,11,30,0.0,138.0,5.8,12.0,138.0,125.95,100.78
2016,12,6,11,45,9.0,180.0,5.7,12.5,185.5,176.79,143.15
2016,12,6,12,0,18.0,222.0,5.6,13.0,233.0,229.52,186.41
2016,12,6,12,15,9.0,175.5,5.5,13.0,181.0,172.01,138.69
2016,12,6,12,30,0.0,129.0,5.4,13.0,129.0,116.88,92.63
2016,12,6,12,45,0.0,142.5,5.35,13.0,142.5,130.17,103.74
2016,12,6,13,0,0.0,156.0,5.3,13.0,156.0,143.74,115.04
2016,12,6,13,15,0.0,127.0,5.2,13.0,127.0,115.09,91.29
2016,12,6,13,30,0.0,98.0,5.1,13.0,98.0,87.26,68.12
2016,12,6,13,45,0.0,111.0,5.05,13.0,111.0,99.79,78.73
2016,12,6,14,0,0.0,124.0,5.0,13.0,124.0,112.69,89.66
2016,12,6,14,15,0.0,128.5,4.9,13.0,128.5,117.52,93.85
2016,12,6,14,30,0.0,133.0,4.8,13.0,133.0,122.61,98.3
2016,12,6,14,45,0.0,102.5,4.75,13.0,102.5,92.51,73.15
2016,12,6,15,0,0.0,72.0,4.7,13.0,72.0,63.67,48.87
2016,12,6,15,15,0.0,64.5,4.55,12.5,64.5,57.0,43.39
2016,12,6,15,30,0.0,57.0,4.4,12.0,57.0,50.33,37.84
2016,12,6,15,45,267.5,71.5,4.3,12.0,144.5,267.2,227.03
2016,12,6,16,0,535.0,86.0,4.2,12.0,232.0,430.46,361.34
2016,12,6,16,15,470.5,76.0,3.85,11.5,186.5,354.81,295.52
2016,12,6,16,30,406.0,66.0,3.5,11.0,141.0,287.98,236.38
2016,12,6,16,45,301.0,51.5,3.2,10.5,98.0,205.2,163.33
2016,12,6,17,0,196.0,37.0,2.9,10.0,55.0,134.33,96.8
2016,12,6,17,15,98.0,18.5,2.8,9.5,27.5,60.32,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,50.23,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,140.95,92.15
2016,12,7,8,0,403.0,39.0,1.9,5.0,90.0,228.24,182.1
2016,12,7,8,15,485.0,48.0,1.85,5.5,135.5,299.36,247.64
2016,12,7,8,30,567.0,57.0,1.8,6.0,181.0,378.53,317.71
2016,12,7,8,45,615.5,63.5,1.75,6.5,226.5,443.37,373.75
2016,12,7,9,0,664.0,70.0,1.7,7.0,272.0,511.62,430.23
2016,12,7,9,15,699.0,74.5,1.65,7.5,315.0,571.52,477.81
2016,12,7,9,30,734.0,79.0,1.6,8.0,358.0,632.66,524.48
2016,12,7,9,45,757.0,82.5,1.6,9.0,396.5,680.7,557.45
2016,12,7,10,0,780.0,86.0,1.6,10.0,435.0,731.99,591.92
2016,12,7,10,15,398.5,136.5,1.55,10.0,315.0,504.84,415.23
2016,12,7,10,30,17.0,187.0,1.5,10.0,195.0,193.41,157.23
2016,12,7,10,45,17.5,196.5,1.5,10.5,205.5,203.44,165.98
2016,12,7,11,0,18.0,206.0,1.5,11.0,216.0,213.6,173.68
2016,12,7,11,15,121.0,238.0,1.5,11.5,307.5,377.63,307.71
2016,12,7,11,30,224.0,270.0,1.5,12.0,399.0,514.34,413.75
2016,12,7,11,45,223.5,274.5,1.5,12.5,405.5,521.68,417.08
2016,12,7,12,0,223.0,279.0,1.5,13.0,412.0,528.3,420.97
2016,12,7,12,15,117.5,244.5,1.5,13.0,315.0,385.91,309.66
2016,12,7,12,30,12.0,210.0,1.5,13.0,218.0,210.93,168.65
2016,12,7,12,45,92.0,244.5,1.55,13.5,299.5,343.29,277.23
2016,12,7,13,0,172.0,279.0,1.6,14.0,381.0,478.9,382.61
2016,12,7,13,15,221.0,267.5,1.55,14.0,395.5,509.27,406.21
2016,12,7,13,30,270.0,256.0,1.5,14.0,410.0,555.23,441.68
2016,12,7,13,45,325.5,235.0,1.5,14.5,413.5,575.07,457.42
2016,12,7,14,0,381.0,214.0,1.5,15.0,417.0,591.45,470.67
2016,12,7,14,15,583.5,154.0,1.35,15.0,445.5,700.65,554.48
2016,12,7,14,30,786.0,94.0,1.2,15.0,474.0,782.11,610.97
2016,12,7,14,45,721.0,96.5,1.05,15.0,425.5,711.21,558.99
2016,12,7,15,0,656.0,99.0,0.9,15.0,377.0,637.92,506.27
2016,12,7,15,15,669.5,90.0,0.75,15.0,350.0,609.95,485.67
2016,12,7,15,30,683.0,81.0,0.6,15.0,323.0,578.88,461.23
2016,12,7,15,45,639.5,76.0,0.45,15.0,278.5,513.73,410.16
2016,12,7,16,0,596.0,71.0,0.3,15.0,234.0,450.89,359.83
2016,12,7,16,15,533.0,63.0,0.45,14.0,188.5,377.13,302.75
2016,12,7,16,30,470.0,55.0,0.6,13.0,143.0,308.61,246.67
2016,12,7,16,45,367.5,44.0,0.8,12.5,100.0,226.13,176.73
2016,12,7,17,0,265.0,33.0,1.0,12.0,57.0,154.6,110.27
2016,12,7,17,15,132.5,16.5,1.2,11.5,28.5,68.61,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,2.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,2.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,18.0,6.95,2.0,18.0,15.85,5.61
2016,12,8,8,0,0.0,31.0,7.1,2.0,31.0,27.59,18.09
2016,12,8,8,15,0.0,47.0,7.2,2.0,47.0,43.16,32.4
2016,12,8,8,30,0.0,63.0,7.3,2.0,63.0,58.56,46.47
2016,12,8,8,45,0.0,80.5,7.45,2.5,80.5,75.58,61.73
2016,12,8,9,0,0.0,98.0,7.6,3.0,98.0,92.59,76.75
2016,12,8,9,15,6.0,118.0,7.6,3.0,120.5,116.37,97.82
2016,12,8,9,30,12.0,138.0,7.6,3.0,143.0,140.77,119.26
2016,12,8,9,45,6.0,140.5,7.6,3.0,143.0,137.57,116.02
2016,12,8,10,0,0.0,143.0,7.6,3.0,143.0,134.35,112.73
2016,12,8,10,15,6.5,162.5,7.55,3.0,166.0,159.23,134.37
2016,12,8,10,30,13.0,182.0,7.5,3.0,189.0,184.71,156.39
2016,12,8,10,45,42.0,211.5,7.45,3.0,234.5,257.04,219.36
2016,12,8,11,0,71.0,241.0,7.4,3.0,280.0,318.39,272.2
2016,12,8,11,15,39.5,218.0,7.3,3.0,240.0,262.04,222.77
2016,12,8,11,30,8.0,195.0,7.2,3.0,200.0,191.89,161.33
2016,12,8,11,45,133.5,233.5,7.1,3.0,313.0,386.67,331.56
2016,12,8,12,0,259.0,272.0,7.0,3.0,426.0,572.4,488.47
2016,12,8,12,15,254.0,274.0,6.9,3.0,425.5,571.23,486.54
2016,12,8,12,30,249.0,276.0,6.8,3.0,425.0,550.62,469.58
2016,12,8,12,45,204.0,277.0,6.75,3.0,398.5,508.13,433.17
2016,12,8,13,0,159.0,278.0,6.7,3.0,372.0,465.47,396.48
2016,12,8,13,15,97.0,255.0,6.6,3.0,312.0,360.13,306.98
2016,12,8,13,30,35.0,232.0,6.5,3.0,252.0,274.49,232.66
2016,12,8,13,45,83.5,238.0,6.45,3.0,283.0,326.07,278.66
2016,12,8,14,0,132.0,244.0,6.4,3.0,314.0,392.06,336.01
2016,12,8,14,15,66.0,190.5,6.35,3.0,225.5,252.75,216.39
2016,12,8,14,30,0.0,137.0,6.3,3.0,137.0,126.76,105.64
2016,12,8,14,45,31.0,157.0,6.25,3.0,170.5,184.46,157.29
2016,12,8,15,0,62.0,177.0,6.2,3.0,204.0,233.04,200.46
2016,12,8,15,15,57.5,161.0,6.0,3.0,184.0,210.62,181.12
2016,12,8,15,30,53.0,145.0,5.8,3.0,164.0,188.66,162.08
2016,12,8,15,45,48.5,126.0,5.65,3.0,142.0,163.39,139.94
2016,12,8,16,0,44.0,107.0,5.5,3.0,120.0,138.58,117.89
2016,12,8,16,15,35.5,87.5,5.15,2.5,97.0,111.44,93.56
2016,12,8,16,30,27.0,68.0,4.8,2.0,74.0,85.08,69.6
2016,12,8,16,45,13.5,49.0,4.45,2.0,52.0,57.91,44.7
2016,12,8,17,0,0.0,30.0,4.1,2.0,30.0,28.66,17.7
2016,12,8,17,15,0.0,15.0,3.85,1.5,15.0,13.29,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
