Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,55.29,0.0
2016,12,9,7,45,308.5,23.5,2.85,-1.5,54.0,150.55,93.68
2016,12,9,8,0,464.0,35.0,3.1,-1.0,92.0,247.24,200.79
2016,12,9,8,15,548.5,43.0,3.2,-0.5,139.0,321.08,271.68
2016,12,9,8,30,633.0,51.0,3.3,0.0,186.0,403.27,347.33
2016,12,9,8,45,328.0,82.0,3.45,0.5,153.0,297.34,259.26
2016,12,9,9,0,23.0,113.0,3.6,1.0,120.0,132.22,112.46
2016,12,9,9,15,26.0,130.0,3.45,1.5,139.0,152.79,130.6
2016,12,9,9,30,29.0,147.0,3.3,2.0,158.0,173.75,148.48
2016,12,9,9,45,21.5,155.0,3.2,2.5,163.5,165.15,140.24
2016,12,9,10,0,14.0,163.0,3.1,3.0,169.0,167.01,141.04
2016,12,9,10,15,15.5,174.5,2.95,3.0,182.0,179.67,151.63
2016,12,9,10,30,17.0,186.0,2.8,3.0,195.0,192.55,162.31
2016,12,9,10,45,18.0,195.5,2.65,3.5,205.0,203.01,170.56
2016,12,9,11,0,19.0,205.0,2.5,4.0,215.0,213.62,178.87
2016,12,9,11,15,145.0,232.0,2.3,4.5,315.0,392.43,330.17
2016,12,9,11,30,271.0,259.0,2.1,5.0,415.0,562.4,465.6
2016,12,9,11,45,272.0,264.0,1.95,5.5,423.0,572.76,470.4
2016,12,9,12,0,273.0,269.0,1.8,6.0,431.0,582.11,475.6
2016,12,9,12,15,283.0,268.5,1.65,6.0,437.0,592.39,482.68
2016,12,9,12,30,293.0,268.0,1.5,6.0,443.0,601.63,488.88
2016,12,9,12,45,335.0,256.5,1.4,6.5,455.0,627.0,507.72
2016,12,9,13,0,377.0,245.0,1.3,7.0,467.0,650.65,524.81
2016,12,9,13,15,284.0,254.0,1.2,7.0,419.0,570.17,461.25
2016,12,9,13,30,191.0,263.0,1.1,7.0,371.0,473.68,385.55
2016,12,9,13,45,190.0,253.5,1.05,7.0,357.5,458.33,374.74
2016,12,9,14,0,189.0,244.0,1.0,7.0,344.0,442.53,362.81
2016,12,9,14,15,133.5,227.5,1.0,7.0,296.5,370.97,305.69
2016,12,9,14,30,78.0,211.0,1.0,7.0,249.0,287.48,238.13
2016,12,9,14,45,49.5,186.0,1.0,7.5,209.5,233.91,194.03
2016,12,9,15,0,21.0,161.0,1.0,8.0,170.0,170.9,141.16
2016,12,9,15,15,397.0,115.0,1.05,7.5,256.0,438.34,369.71
2016,12,9,15,30,773.0,69.0,1.1,7.0,342.0,623.3,516.88
2016,12,9,15,45,734.5,64.5,1.15,7.0,296.0,558.03,463.25
2016,12,9,16,0,696.0,60.0,1.2,7.0,250.0,494.3,411.56
2016,12,9,16,15,635.5,54.0,1.1,6.0,202.5,422.97,351.94
2016,12,9,16,30,575.0,48.0,1.0,5.0,155.0,352.99,291.04
2016,12,9,16,45,474.5,39.0,0.9,4.5,109.5,267.95,215.44
2016,12,9,17,0,374.0,30.0,0.8,4.0,64.0,193.54,142.74
2016,12,9,17,15,187.0,15.0,0.85,3.5,32.0,86.41,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,39.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,79.0,12.0,1.4,2.0,14.0,33.69,0.0
2016,12,10,7,45,219.0,26.5,1.7,2.5,49.0,121.03,70.3
2016,12,10,8,0,359.0,41.0,2.0,3.0,84.0,209.9,167.35
2016,12,10,8,15,446.5,51.0,2.1,3.5,129.0,282.18,234.71
2016,12,10,8,30,534.0,61.0,2.2,4.0,174.0,363.01,307.26
2016,12,10,8,45,267.0,49.0,2.3,4.5,105.5,220.55,189.57
2016,12,10,9,0,0.0,37.0,2.4,5.0,37.0,32.6,23.25
2016,12,10,9,15,359.0,61.0,2.5,5.5,195.0,328.85,285.93
2016,12,10,9,30,718.0,85.0,2.6,6.0,353.0,625.4,529.68
2016,12,10,9,45,743.0,88.5,2.75,6.5,392.0,678.2,568.05
2016,12,10,10,0,768.0,92.0,2.9,7.0,431.0,730.65,606.66
2016,12,10,10,15,384.0,116.0,2.95,7.0,285.5,466.7,395.04
2016,12,10,10,30,0.0,140.0,3.0,7.0,140.0,129.54,105.68
2016,12,10,10,45,6.0,166.5,3.15,7.5,169.5,161.6,133.19
2016,12,10,11,0,12.0,193.0,3.3,8.0,199.0,194.47,160.48
2016,12,10,11,15,63.0,229.5,3.35,8.5,265.0,297.5,246.96
2016,12,10,11,30,114.0,266.0,3.4,9.0,331.0,389.58,322.09
2016,12,10,11,45,94.0,266.5,3.5,9.5,321.0,371.85,306.1
2016,12,10,12,0,74.0,267.0,3.6,10.0,311.0,353.64,290.18
2016,12,10,12,15,40.5,231.0,3.65,10.0,255.0,278.3,228.2
2016,12,10,12,30,7.0,195.0,3.7,10.0,199.0,190.49,155.0
2016,12,10,12,45,12.5,207.0,3.75,10.0,214.5,208.48,170.31
2016,12,10,13,0,18.0,219.0,3.8,10.0,230.0,226.71,185.6
2016,12,10,13,15,18.0,214.5,3.8,10.0,225.0,222.08,181.89
2016,12,10,13,30,18.0,210.0,3.8,10.0,220.0,217.54,178.32
2016,12,10,13,45,22.0,208.5,3.85,10.5,220.5,219.98,180.4
2016,12,10,14,0,26.0,207.0,3.9,11.0,221.0,222.4,182.49
2016,12,10,14,15,13.0,151.5,3.9,11.0,158.5,152.21,124.03
2016,12,10,14,30,0.0,96.0,3.9,11.0,96.0,85.86,67.87
2016,12,10,14,45,0.0,80.5,3.9,11.0,80.5,71.24,55.61
2016,12,10,15,0,0.0,65.0,3.9,11.0,65.0,57.45,43.93
2016,12,10,15,15,343.5,74.5,3.8,10.5,196.0,349.79,299.6
2016,12,10,15,30,687.0,84.0,3.7,10.0,327.0,587.52,494.84
2016,12,10,15,45,654.0,76.5,3.6,10.0,283.5,525.92,442.56
2016,12,10,16,0,621.0,69.0,3.5,10.0,240.0,465.72,391.57
2016,12,10,16,15,557.5,62.0,3.1,9.5,193.5,391.55,327.57
2016,12,10,16,30,494.0,55.0,2.7,9.0,147.0,322.51,266.12
2016,12,10,16,45,399.5,44.0,2.35,8.5,104.0,241.84,193.95
2016,12,10,17,0,305.0,33.0,2.0,8.0,61.0,171.17,125.66
2016,12,10,17,15,152.5,16.5,2.0,7.5,30.5,77.62,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,8.0,13.0,38.37,0.0
2016,12,11,7,45,248.0,23.5,4.1,8.5,47.5,127.3,68.32
2016,12,11,8,0,397.0,36.0,4.3,9.0,82.0,219.82,171.58
2016,12,11,8,15,483.5,44.5,4.6,9.5,127.0,291.37,238.51
2016,12,11,8,30,570.0,53.0,4.9,10.0,172.0,371.53,310.72
2016,12,11,8,45,626.5,58.0,5.2,11.0,218.0,438.79,370.1
2016,12,11,9,0,683.0,63.0,5.5,12.0,264.0,510.25,430.96
2016,12,11,9,15,444.5,109.0,5.55,12.5,248.0,435.89,368.21
2016,12,11,9,30,206.0,155.0,5.6,13.0,232.0,319.17,268.07
2016,12,11,9,45,326.5,154.5,5.65,13.5,291.0,426.86,358.56
2016,12,11,10,0,447.0,154.0,5.7,14.0,350.0,546.55,455.84
2016,12,11,10,15,376.5,181.5,5.75,14.5,355.5,522.4,433.54
2016,12,11,10,30,306.0,209.0,5.8,15.0,361.0,507.84,418.77
2016,12,11,10,45,389.5,203.0,5.85,15.5,406.5,581.21,477.57
2016,12,11,11,0,473.0,197.0,5.9,16.0,452.0,675.32,550.59
2016,12,11,11,15,393.0,224.0,5.9,16.5,441.0,626.87,509.44
2016,12,11,11,30,313.0,251.0,5.9,17.0,430.0,591.59,478.49
2016,12,11,11,45,341.5,250.0,5.95,17.5,449.0,621.24,501.1
2016,12,11,12,0,370.0,249.0,6.0,18.0,468.0,650.22,522.84
2016,12,11,12,15,444.5,228.5,5.95,18.0,492.5,716.9,574.91
2016,12,11,12,30,519.0,208.0,5.9,18.0,517.0,765.54,613.1
2016,12,11,12,45,509.5,210.0,5.85,18.5,511.0,757.18,605.09
2016,12,11,13,0,500.0,212.0,5.8,19.0,505.0,746.71,595.87
2016,12,11,13,15,425.0,226.0,5.7,19.0,471.0,686.31,548.57
2016,12,11,13,30,350.0,240.0,5.6,19.0,437.0,610.38,489.56
2016,12,11,13,45,265.5,242.0,5.5,19.0,388.5,530.03,426.15
2016,12,11,14,0,181.0,244.0,5.4,19.0,340.0,435.84,351.22
2016,12,11,14,15,105.5,217.5,5.15,18.5,273.0,319.45,258.34
2016,12,11,14,30,30.0,191.0,4.9,18.0,206.0,223.53,179.61
2016,12,11,14,45,15.0,134.5,4.65,18.0,142.0,136.97,108.92
2016,12,11,15,0,0.0,78.0,4.4,18.0,78.0,69.01,52.32
2016,12,11,15,15,0.0,70.5,4.25,17.5,70.5,62.33,46.99
2016,12,11,15,30,0.0,63.0,4.1,17.0,63.0,55.66,41.56
2016,12,11,15,45,334.5,62.5,3.95,16.5,154.0,299.74,251.01
2016,12,11,16,0,669.0,62.0,3.8,16.0,245.0,486.4,401.39
2016,12,11,16,15,609.5,55.5,3.65,15.5,198.5,412.76,338.35
2016,12,11,16,30,550.0,49.0,3.5,15.0,152.0,343.91,278.28
2016,12,11,16,45,449.0,40.0,3.35,15.0,108.0,259.72,204.0
2016,12,11,17,0,348.0,31.0,3.2,15.0,64.0,186.15,133.93
2016,12,11,17,15,174.0,15.5,3.1,14.5,32.0,83.82,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,209.5,16.5,3.55,4.5,41.0,105.09,52.68
2016,12,12,8,0,419.0,33.0,3.7,5.0,82.0,224.73,177.18
2016,12,12,8,15,506.0,41.0,3.7,5.5,127.0,296.68,245.4
2016,12,12,8,30,593.0,49.0,3.7,6.0,172.0,377.42,318.54
2016,12,12,8,45,646.5,54.5,3.7,7.0,218.0,441.21,375.04
2016,12,12,9,0,700.0,60.0,3.7,8.0,264.0,512.52,435.3
2016,12,12,9,15,735.0,63.5,3.55,8.5,308.0,572.78,484.75
2016,12,12,9,30,770.0,67.0,3.4,9.0,352.0,634.13,532.73
2016,12,12,9,45,794.5,70.0,3.25,9.5,391.0,687.87,571.71
2016,12,12,10,0,819.0,73.0,3.1,10.0,430.0,741.09,609.15
2016,12,12,10,15,835.5,75.0,2.95,10.5,463.5,785.75,639.12
2016,12,12,10,30,852.0,77.0,2.8,11.0,497.0,828.69,667.11
2016,12,12,10,45,863.5,78.5,2.65,12.0,524.0,864.65,688.11
2016,12,12,11,0,875.0,80.0,2.5,13.0,551.0,889.45,700.66
2016,12,12,11,15,882.0,81.0,2.3,13.0,570.0,915.09,715.74
2016,12,12,11,30,889.0,82.0,2.1,13.0,589.0,937.67,728.35
2016,12,12,11,45,896.0,81.5,1.95,13.5,601.0,955.19,736.47
2016,12,12,12,0,903.0,81.0,1.8,14.0,613.0,969.39,742.23
2016,12,12,12,15,904.0,81.0,1.55,14.5,616.0,975.03,740.69
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,977.11,736.57
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,972.28,727.63
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,963.91,716.21
2016,12,12,13,15,895.0,80.5,0.75,16.0,594.5,949.1,706.13
2016,12,12,13,30,890.0,80.0,0.7,16.0,581.0,930.96,694.12
2016,12,12,13,45,881.0,79.0,0.7,16.5,560.0,905.35,677.12
2016,12,12,14,0,872.0,78.0,0.7,17.0,539.0,876.83,658.34
2016,12,12,14,15,859.0,76.5,0.75,17.0,510.5,849.59,642.56
2016,12,12,14,30,846.0,75.0,0.8,17.0,482.0,811.53,619.2
2016,12,12,14,45,824.0,73.5,0.9,17.0,447.0,764.19,589.84
2016,12,12,15,0,802.0,72.0,1.0,17.0,412.0,715.6,558.8
2016,12,12,15,15,776.0,69.0,0.95,16.5,371.5,661.38,522.05
2016,12,12,15,30,750.0,66.0,0.9,16.0,331.0,606.92,483.89
2016,12,12,15,45,710.5,62.0,0.85,16.0,287.0,542.81,434.88
2016,12,12,16,0,671.0,58.0,0.8,16.0,243.0,480.39,385.53
2016,12,12,16,15,612.5,52.5,0.8,15.0,197.0,411.67,330.87
2016,12,12,16,30,554.0,47.0,0.8,14.0,151.0,344.44,274.88
2016,12,12,16,45,455.5,38.0,0.85,13.5,107.0,261.09,203.75
2016,12,12,17,0,357.0,29.0,0.9,13.0,63.0,188.23,135.81
2016,12,12,17,15,178.5,14.5,0.95,12.5,31.5,84.59,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,164.0,19.5,3.0,9.5,38.0,92.64,41.35
2016,12,13,8,0,328.0,39.0,3.3,10.0,76.0,193.56,149.24
2016,12,13,8,15,418.0,49.5,3.3,10.5,120.0,265.23,215.16
2016,12,13,8,30,508.0,60.0,3.3,11.0,164.0,345.88,286.44
2016,12,13,8,45,574.5,65.5,3.3,12.0,210.5,416.55,347.24
2016,12,13,9,0,641.0,71.0,3.3,13.0,257.0,492.29,409.87
2016,12,13,9,15,679.0,75.5,3.45,13.5,300.5,553.03,459.4
2016,12,13,9,30,717.0,80.0,3.6,14.0,344.0,615.34,508.67
2016,12,13,9,45,751.0,81.5,3.8,14.5,384.5,668.28,548.49
2016,12,13,10,0,785.0,83.0,4.0,15.0,425.0,725.69,590.41
2016,12,13,10,15,803.0,85.5,4.05,15.5,458.5,771.2,622.08
2016,12,13,10,30,821.0,88.0,4.1,16.0,492.0,815.16,652.17
2016,12,13,10,45,840.0,87.5,4.15,16.5,520.0,854.52,678.51
2016,12,13,11,0,859.0,87.0,4.2,17.0,548.0,891.75,703.06
2016,12,13,11,15,867.0,88.0,4.2,17.0,567.0,918.42,720.99
2016,12,13,11,30,875.0,89.0,4.2,17.0,586.0,942.08,736.86
2016,12,13,11,45,892.5,84.0,4.2,17.5,600.0,954.45,743.44
2016,12,13,12,0,910.0,79.0,4.2,18.0,614.0,973.07,754.6
2016,12,13,12,15,911.0,79.5,4.25,18.0,617.0,979.49,759.0
2016,12,13,12,30,912.0,80.0,4.3,18.0,620.0,982.33,761.16
2016,12,13,12,45,911.5,79.0,4.35,18.0,615.5,978.24,758.64
2016,12,13,13,0,911.0,78.0,4.4,18.0,611.0,970.57,754.05
2016,12,13,13,15,906.5,77.0,4.35,18.0,597.5,955.6,743.61
2016,12,13,13,30,902.0,76.0,4.3,18.0,584.0,937.23,731.14
2016,12,13,13,45,894.5,74.5,4.25,18.0,563.5,912.24,714.06
2016,12,13,14,0,887.0,73.0,4.2,18.0,543.0,884.21,694.9
2016,12,13,14,15,875.0,72.0,4.15,17.5,514.5,850.11,672.62
2016,12,13,14,30,863.0,71.0,4.1,17.0,486.0,813.59,648.41
2016,12,13,14,45,839.0,70.5,4.05,17.0,450.5,773.1,619.82
2016,12,13,15,0,815.0,70.0,4.0,17.0,415.0,723.83,584.34
2016,12,13,15,15,789.5,67.0,3.85,16.5,375.0,669.56,545.23
2016,12,13,15,30,764.0,64.0,3.7,16.0,335.0,614.97,504.92
2016,12,13,15,45,724.0,60.5,3.6,15.5,290.5,550.59,454.07
2016,12,13,16,0,684.0,57.0,3.5,15.0,246.0,487.9,402.83
2016,12,13,16,15,626.5,51.5,3.1,14.0,199.5,415.62,342.15
2016,12,13,16,30,569.0,46.0,2.7,13.0,153.0,351.47,285.88
2016,12,13,16,45,466.5,38.0,2.35,12.5,108.5,266.66,211.09
2016,12,13,17,0,364.0,30.0,2.0,12.0,64.0,192.59,140.81
2016,12,13,17,15,182.0,15.0,2.05,11.5,32.0,86.88,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.0,17.5,2.25,4.5,38.0,96.58,39.74
2016,12,14,8,0,370.0,35.0,2.5,5.0,76.0,205.89,160.83
2016,12,14,8,15,460.5,44.5,2.35,5.5,121.0,278.39,228.95
2016,12,14,8,30,551.0,54.0,2.2,6.0,166.0,360.08,301.88
2016,12,14,8,45,604.5,61.0,2.05,6.5,212.0,426.99,360.37
2016,12,14,9,0,658.0,68.0,1.9,7.0,258.0,497.91,419.58
2016,12,14,9,15,330.0,98.0,1.8,7.5,193.5,346.62,293.96
2016,12,14,9,30,2.0,128.0,1.7,8.0,129.0,123.47,101.02
2016,12,14,9,45,39.5,157.0,1.65,9.0,174.0,192.74,160.48
2016,12,14,10,0,77.0,186.0,1.6,10.0,219.0,256.19,212.82
2016,12,14,10,15,76.5,201.5,1.6,10.5,236.5,274.99,227.04
2016,12,14,10,30,76.0,217.0,1.6,11.0,254.0,293.79,241.25
2016,12,14,10,45,76.5,229.0,1.65,12.0,268.0,309.09,252.18
2016,12,14,11,0,77.0,241.0,1.7,13.0,282.0,324.44,263.04
2016,12,14,11,15,40.0,209.0,1.65,13.0,230.5,252.39,204.1
2016,12,14,11,30,3.0,177.0,1.6,13.0,179.0,168.68,134.97
2016,12,14,11,45,3.5,179.5,1.6,13.5,181.5,171.46,137.12
2016,12,14,12,0,4.0,182.0,1.6,14.0,184.0,174.34,139.13
2016,12,14,12,15,13.0,204.5,1.55,14.0,212.0,206.45,165.38
2016,12,14,12,30,22.0,227.0,1.5,14.0,240.0,239.21,191.8
2016,12,14,12,45,18.5,219.5,1.5,14.5,230.5,227.79,182.1
2016,12,14,13,0,15.0,212.0,1.5,15.0,221.0,216.52,172.73
2016,12,14,13,15,7.5,188.5,1.5,15.0,193.0,184.69,147.04
2016,12,14,13,30,0.0,165.0,1.5,15.0,165.0,153.56,121.73
2016,12,14,13,45,34.5,199.0,1.55,15.5,217.0,235.69,189.36
2016,12,14,14,0,69.0,233.0,1.6,16.0,269.0,307.47,246.86
2016,12,14,14,15,60.0,218.0,1.65,16.0,248.0,281.32,226.07
2016,12,14,14,30,51.0,203.0,1.7,16.0,227.0,255.73,206.0
2016,12,14,14,45,25.5,159.0,1.75,16.0,171.0,182.75,146.95
2016,12,14,15,0,0.0,115.0,1.8,16.0,115.0,105.75,83.26
2016,12,14,15,15,0.0,103.5,1.75,15.5,103.5,94.82,74.62
2016,12,14,15,30,0.0,92.0,1.7,15.0,92.0,83.97,65.8
2016,12,14,15,45,303.5,82.5,1.7,15.0,166.0,307.09,255.93
2016,12,14,16,0,607.0,73.0,1.7,15.0,240.0,465.69,381.51
2016,12,14,16,15,545.5,65.0,1.6,14.0,194.5,391.93,319.83
2016,12,14,16,30,484.0,57.0,1.5,13.0,149.0,323.11,261.47
2016,12,14,16,45,388.0,45.5,1.45,12.0,106.0,241.31,190.99
2016,12,14,17,0,292.0,34.0,1.4,11.0,63.0,169.63,124.76
2016,12,14,17,15,146.0,17.0,1.55,10.5,31.5,78.13,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.38,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,8.78,1.76
2016,12,15,8,15,0.0,16.0,3.15,3.5,16.0,14.06,6.65
2016,12,15,8,30,0.0,22.0,3.2,4.0,22.0,19.35,11.48
2016,12,15,8,45,0.0,28.5,3.25,4.5,28.5,25.09,16.65
2016,12,15,9,0,0.0,35.0,3.3,5.0,35.0,30.83,21.76
2016,12,15,9,15,0.0,41.5,3.15,5.5,41.5,36.59,26.8
2016,12,15,9,30,0.0,48.0,3.0,6.0,48.0,42.35,31.77
2016,12,15,9,45,0.0,59.5,2.95,6.5,59.5,52.56,40.56
2016,12,15,10,0,0.0,71.0,2.9,7.0,71.0,62.78,49.27
2016,12,15,10,15,0.0,81.5,2.8,7.0,81.5,72.13,57.24
2016,12,15,10,30,0.0,92.0,2.7,7.0,92.0,81.97,65.59
2016,12,15,10,45,0.0,90.5,2.6,7.5,90.5,80.39,63.97
2016,12,15,11,0,0.0,89.0,2.5,8.0,89.0,78.88,62.45
2016,12,15,11,15,0.0,97.0,2.4,8.0,97.0,86.39,68.76
2016,12,15,11,30,0.0,105.0,2.3,8.0,105.0,93.95,75.1
2016,12,15,11,45,0.0,137.0,2.2,8.5,137.0,125.03,101.12
2016,12,15,12,0,0.0,169.0,2.1,9.0,169.0,157.15,127.61
2016,12,15,12,15,0.0,161.5,2.05,9.5,161.5,149.4,120.81
2016,12,15,12,30,0.0,154.0,2.0,10.0,154.0,141.8,114.27
2016,12,15,12,45,0.0,149.0,1.95,10.5,149.0,136.81,109.94
2016,12,15,13,0,0.0,144.0,1.9,11.0,144.0,131.89,105.7
2016,12,15,13,15,0.0,132.0,1.9,11.0,132.0,120.11,95.97
2016,12,15,13,30,0.0,120.0,1.9,11.0,120.0,108.46,86.36
2016,12,15,13,45,0.0,116.0,1.9,11.5,116.0,104.7,83.17
2016,12,15,14,0,0.0,112.0,1.9,12.0,112.0,100.98,80.02
2016,12,15,14,15,0.0,123.0,1.9,12.0,123.0,112.11,89.5
2016,12,15,14,30,0.0,134.0,1.9,12.0,134.0,123.74,99.39
2016,12,15,14,45,0.0,129.0,1.9,12.0,129.0,119.34,95.89
2016,12,15,15,0,0.0,124.0,1.9,12.0,124.0,115.07,92.53
2016,12,15,15,15,0.0,111.5,1.85,11.5,111.5,103.1,82.79
2016,12,15,15,30,0.0,99.0,1.8,11.0,99.0,91.21,73.02
2016,12,15,15,45,245.5,97.5,1.75,11.0,165.5,275.49,232.81
2016,12,15,16,0,491.0,96.0,1.7,11.0,232.0,420.53,350.41
2016,12,15,16,15,428.5,84.5,1.5,10.0,187.5,348.84,289.32
2016,12,15,16,30,366.0,73.0,1.3,9.0,143.0,282.82,232.47
2016,12,15,16,45,277.5,56.5,1.1,8.5,101.0,205.79,165.04
2016,12,15,17,0,189.0,40.0,0.9,8.0,59.0,138.55,103.24
2016,12,15,17,15,94.5,20.0,0.95,7.5,29.5,64.18,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,155.5,19.0,3.6,7.5,35.5,84.86,24.65
2016,12,16,8,0,311.0,38.0,3.8,8.0,71.0,183.81,141.07
2016,12,16,8,15,403.0,48.5,3.95,8.5,114.0,255.03,207.9
2016,12,16,8,30,495.0,59.0,4.1,9.0,157.0,335.48,280.06
2016,12,16,8,45,562.0,64.5,4.35,10.0,203.0,405.52,341.77
2016,12,16,9,0,629.0,70.0,4.6,11.0,249.0,480.72,405.84
2016,12,16,9,15,667.0,75.0,4.7,12.0,292.5,541.44,455.71
2016,12,16,9,30,705.0,80.0,4.8,13.0,336.0,603.81,505.19
2016,12,16,9,45,737.5,82.0,4.95,14.0,376.0,659.72,547.42
2016,12,16,10,0,770.0,84.0,5.1,15.0,416.0,712.11,585.16
2016,12,16,10,15,385.0,107.0,5.2,15.5,273.0,453.58,377.6
2016,12,16,10,30,0.0,130.0,5.3,16.0,130.0,119.58,94.4
2016,12,16,10,45,0.0,113.5,5.4,17.0,113.5,102.65,80.14
2016,12,16,11,0,0.0,97.0,5.5,18.0,97.0,86.48,66.35
2016,12,16,11,15,5.0,146.5,5.55,18.5,149.5,139.53,109.86
2016,12,16,11,30,10.0,196.0,5.6,19.0,202.0,195.27,154.82
2016,12,16,11,45,13.0,205.5,5.7,19.5,213.5,207.9,164.62
2016,12,16,12,0,16.0,215.0,5.8,20.0,225.0,220.72,174.59
2016,12,16,12,15,219.0,226.5,5.85,20.0,356.0,480.25,386.12
2016,12,16,12,30,422.0,238.0,5.9,20.0,487.0,706.19,562.33
2016,12,16,12,45,322.0,255.5,5.95,20.5,445.0,613.62,488.39
2016,12,16,13,0,222.0,273.0,6.0,21.0,403.0,519.93,413.79
2016,12,16,13,15,247.5,263.5,6.0,21.0,405.5,530.33,423.16
2016,12,16,13,30,273.0,254.0,6.0,21.0,408.0,556.97,444.38
2016,12,16,13,45,557.0,171.5,6.0,21.0,470.5,729.33,583.24
2016,12,16,14,0,841.0,89.0,6.0,21.0,533.0,873.61,690.9
2016,12,16,14,15,514.0,153.0,5.9,21.0,420.0,643.3,517.47
2016,12,16,14,30,187.0,217.0,5.8,21.0,307.0,401.13,322.94
2016,12,16,14,45,132.5,199.5,5.7,21.0,261.0,331.56,267.45
2016,12,16,15,0,78.0,182.0,5.6,21.0,215.0,252.12,202.94
2016,12,16,15,15,74.0,165.5,5.35,20.5,194.5,228.76,184.68
2016,12,16,15,30,70.0,149.0,5.1,20.0,174.0,205.78,166.38
2016,12,16,15,45,367.0,105.5,4.85,20.0,210.0,376.57,309.44
2016,12,16,16,0,664.0,62.0,4.6,20.0,246.0,488.43,398.49
2016,12,16,16,15,607.0,55.5,4.25,19.0,200.5,416.26,338.05
2016,12,16,16,30,550.0,49.0,3.9,18.0,155.0,348.58,280.05
2016,12,16,16,45,449.0,40.5,3.6,17.5,110.5,264.34,206.9
2016,12,16,17,0,348.0,32.0,3.3,17.0,66.0,190.55,138.84
2016,12,16,17,15,174.0,16.0,3.4,16.5,33.0,87.23,5.57
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.5,16.0,3.25,15.5,35.5,92.58,20.27
2016,12,17,8,0,371.0,32.0,3.5,16.0,71.0,201.11,149.03
2016,12,17,8,15,462.0,41.0,3.6,16.5,115.0,272.62,215.19
2016,12,17,8,30,553.0,50.0,3.7,17.0,159.0,353.53,285.82
2016,12,17,8,45,608.0,56.0,3.8,17.5,204.5,419.83,343.1
2016,12,17,9,0,663.0,62.0,3.9,18.0,250.0,490.34,401.78
2016,12,17,9,15,700.0,66.5,4.15,18.5,293.5,547.77,448.61
2016,12,17,9,30,737.0,71.0,4.4,19.0,337.0,610.25,498.02
2016,12,17,9,45,761.0,75.0,4.7,19.5,376.0,663.7,538.16
2016,12,17,10,0,785.0,79.0,5.0,20.0,415.0,716.73,577.15
2016,12,17,10,15,803.5,81.5,5.05,20.5,449.0,762.81,609.26
2016,12,17,10,30,822.0,84.0,5.1,21.0,483.0,807.41,639.83
2016,12,17,10,45,838.5,84.5,5.15,21.5,511.0,846.07,665.67
2016,12,17,11,0,855.0,85.0,5.2,22.0,539.0,882.55,689.72
2016,12,17,11,15,864.0,86.0,5.1,22.5,559.5,910.41,706.5
2016,12,17,11,30,873.0,87.0,5.0,23.0,580.0,935.33,721.08
2016,12,17,11,45,876.5,88.5,4.95,23.5,592.0,952.6,730.6
2016,12,17,12,0,880.0,90.0,4.9,24.0,604.0,966.5,737.88
2016,12,17,12,15,882.5,90.5,4.8,24.0,608.5,964.86,735.61
2016,12,17,12,30,885.0,91.0,4.7,24.0,613.0,969.53,737.96
2016,12,17,12,45,890.5,88.5,4.6,24.0,610.5,969.88,737.44
2016,12,17,13,0,896.0,86.0,4.5,24.0,608.0,966.66,734.66
2016,12,17,13,15,892.5,85.0,4.4,24.0,596.5,953.25,725.39
2016,12,17,13,30,889.0,84.0,4.3,24.0,585.0,936.48,713.98
2016,12,17,13,45,886.5,81.5,4.2,24.0,566.0,915.47,699.78
2016,12,17,14,0,884.0,79.0,4.1,24.0,547.0,891.24,683.46
2016,12,17,14,15,872.5,77.5,3.85,24.0,519.5,857.42,659.71
2016,12,17,14,30,861.0,76.0,3.6,24.0,492.0,828.83,639.69
2016,12,17,14,45,818.5,74.5,3.35,24.0,447.5,765.0,594.42
2016,12,17,15,0,776.0,73.0,3.1,24.0,403.0,701.28,548.9
2016,12,17,15,15,741.0,73.5,2.65,23.5,364.5,646.0,509.05
2016,12,17,15,30,706.0,74.0,2.2,23.0,326.0,594.64,470.65
2016,12,17,15,45,671.5,69.0,1.8,22.5,283.5,534.56,424.0
2016,12,17,16,0,637.0,64.0,1.4,22.0,241.0,475.89,377.07
2016,12,17,16,15,581.5,57.5,1.3,21.0,196.5,405.78,321.71
2016,12,17,16,30,526.0,51.0,1.2,20.0,152.0,340.01,267.5
2016,12,17,16,45,443.0,41.0,1.2,19.0,109.5,263.09,202.9
2016,12,17,17,0,360.0,31.0,1.2,18.0,67.0,194.87,141.06
2016,12,17,17,15,180.0,15.5,1.15,18.0,33.5,89.19,11.03
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.0,6.7,-5.0,15.0,13.21,0.0
2016,12,18,8,0,0.0,30.0,6.7,-5.0,30.0,27.78,18.13
2016,12,18,8,15,0.0,48.5,6.7,-4.5,48.5,46.49,35.9
2016,12,18,8,30,0.0,67.0,6.7,-4.0,67.0,64.74,52.91
2016,12,18,8,45,5.0,85.0,6.75,-4.0,86.5,84.96,71.68
2016,12,18,9,0,10.0,103.0,6.8,-4.0,106.0,105.67,90.73
2016,12,18,9,15,14.5,119.5,6.75,-3.5,124.5,124.86,108.0
2016,12,18,9,30,19.0,136.0,6.7,-3.0,143.0,144.55,125.48
2016,12,18,9,45,22.5,151.0,6.7,-3.0,160.0,162.29,141.21
2016,12,18,10,0,26.0,166.0,6.7,-3.0,177.0,180.42,157.16
2016,12,18,10,15,13.0,137.0,6.65,-2.5,142.5,138.03,118.59
2016,12,18,10,30,0.0,108.0,6.6,-2.0,108.0,97.57,81.75
2016,12,18,10,45,51.5,174.5,6.6,-1.5,202.0,222.19,193.22
2016,12,18,11,0,103.0,241.0,6.6,-1.0,296.0,347.69,302.39
2016,12,18,11,15,148.0,251.5,6.6,-0.5,333.5,418.96,363.35
2016,12,18,11,30,193.0,262.0,6.6,0.0,371.0,475.38,411.17
2016,12,18,11,45,252.5,259.5,6.6,0.0,405.5,548.24,473.3
2016,12,18,12,0,312.0,257.0,6.6,0.0,440.0,604.11,520.98
2016,12,18,12,15,264.0,266.5,6.55,0.0,421.5,571.61,492.09
2016,12,18,12,30,216.0,276.0,6.5,0.0,403.0,519.42,447.35
2016,12,18,12,45,265.5,266.5,6.5,0.0,422.0,573.07,493.5
2016,12,18,13,0,315.0,257.0,6.5,0.0,441.0,607.01,523.16
2016,12,18,13,15,477.5,205.0,6.4,0.0,477.0,712.73,614.79
2016,12,18,13,30,640.0,153.0,6.3,0.0,513.0,803.41,690.84
2016,12,18,13,45,623.0,152.0,6.25,0.0,492.5,774.72,667.77
2016,12,18,14,0,606.0,151.0,6.2,0.0,472.0,744.1,643.67
2016,12,18,14,15,746.0,113.0,6.1,0.0,488.0,805.2,694.13
2016,12,18,14,30,886.0,75.0,6.0,0.0,504.0,841.52,723.94
2016,12,18,14,45,861.5,75.0,5.95,0.0,468.0,800.96,692.22
2016,12,18,15,0,837.0,75.0,5.9,0.0,432.0,751.37,653.22
2016,12,18,15,15,811.5,72.0,5.75,0.0,391.0,696.48,609.0
2016,12,18,15,30,786.0,69.0,5.6,0.0,350.0,641.13,563.75
2016,12,18,15,45,752.5,64.0,5.5,0.0,305.0,578.21,509.34
2016,12,18,16,0,719.0,59.0,5.4,0.0,260.0,516.3,454.22
2016,12,18,16,15,662.5,53.5,5.15,0.0,212.5,442.65,386.99
2016,12,18,16,30,606.0,48.0,4.9,0.0,165.0,377.06,324.85
2016,12,18,16,45,517.0,39.5,4.65,-0.5,119.5,294.91,247.7
2016,12,18,17,0,428.0,31.0,4.4,-1.0,74.0,221.9,174.66
2016,12,18,17,15,214.0,15.5,4.2,-1.0,37.0,101.16,21.94
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
