Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,3.9,-4.0,37.0,100.83,10.47
2016,12,19,8,0,441.0,29.0,4.0,-4.0,74.0,218.64,172.64
2016,12,19,8,15,533.5,36.5,4.0,-3.5,120.0,293.3,248.28
2016,12,19,8,30,626.0,44.0,4.0,-3.0,166.0,376.93,327.15
2016,12,19,8,45,680.0,49.5,4.0,-3.0,213.0,445.89,392.06
2016,12,19,9,0,734.0,55.0,4.0,-3.0,260.0,518.7,458.08
2016,12,19,9,15,769.5,58.5,4.0,-2.5,305.0,580.71,511.93
2016,12,19,9,30,805.0,62.0,4.0,-2.0,350.0,643.87,564.47
2016,12,19,9,45,653.5,99.0,4.0,-1.5,350.0,615.96,538.45
2016,12,19,10,0,502.0,136.0,4.0,-1.0,350.0,562.92,491.1
2016,12,19,10,15,695.5,103.5,3.95,-0.5,425.5,705.3,607.77
2016,12,19,10,30,889.0,71.0,3.9,0.0,501.0,837.49,708.39
2016,12,19,10,45,901.5,72.0,3.9,0.0,529.0,874.85,734.85
2016,12,19,11,0,914.0,73.0,3.9,0.0,557.0,909.71,759.97
2016,12,19,11,15,716.0,133.5,3.85,0.5,521.0,837.43,701.83
2016,12,19,11,30,518.0,194.0,3.8,1.0,485.0,730.01,615.15
2016,12,19,11,45,406.5,227.0,3.75,1.5,458.5,653.32,551.17
2016,12,19,12,0,295.0,260.0,3.7,2.0,432.0,591.54,497.65
2016,12,19,12,15,341.5,252.0,3.65,2.5,452.5,628.01,527.18
2016,12,19,12,30,388.0,244.0,3.6,3.0,473.0,663.55,555.08
2016,12,19,12,45,425.0,232.5,3.55,3.5,482.0,701.99,584.39
2016,12,19,13,0,462.0,221.0,3.5,4.0,491.0,721.46,599.2
2016,12,19,13,15,694.0,149.0,3.45,4.0,544.5,859.36,707.68
2016,12,19,13,30,926.0,77.0,3.4,4.0,598.0,962.78,783.58
2016,12,19,13,45,919.0,76.0,3.35,4.0,578.0,939.12,765.7
2016,12,19,14,0,912.0,75.0,3.3,4.0,558.0,912.3,746.74
2016,12,19,14,15,900.0,73.5,3.25,4.0,529.5,877.54,721.88
2016,12,19,14,30,888.0,72.0,3.2,4.0,501.0,840.24,695.06
2016,12,19,14,45,870.5,70.0,3.15,4.0,466.5,795.6,662.45
2016,12,19,15,0,853.0,68.0,3.1,4.0,432.0,755.99,633.42
2016,12,19,15,15,828.5,65.0,2.9,3.5,391.0,701.38,592.48
2016,12,19,15,30,804.0,62.0,2.7,3.0,350.0,646.21,550.4
2016,12,19,15,45,767.0,58.5,2.55,3.0,305.0,582.19,497.84
2016,12,19,16,0,730.0,55.0,2.4,3.0,260.0,519.44,444.27
2016,12,19,16,15,675.0,50.0,2.1,2.5,213.0,446.78,380.96
2016,12,19,16,30,620.0,45.0,1.8,2.0,166.0,377.99,318.79
2016,12,19,16,45,526.0,37.5,1.5,1.5,120.0,293.66,242.04
2016,12,19,17,0,432.0,30.0,1.2,1.0,74.0,223.18,173.24
2016,12,19,17,15,216.0,15.0,1.2,0.5,37.0,101.84,27.54
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.5,0.15,1.5,33.5,89.13,0.52
2016,12,20,8,0,366.0,31.0,0.1,2.0,67.0,196.04,148.91
2016,12,20,8,15,459.0,39.5,0.2,2.5,111.0,267.08,216.71
2016,12,20,8,30,552.0,48.0,0.3,3.0,155.0,347.77,288.13
2016,12,20,8,45,607.5,54.5,0.45,3.5,200.0,414.64,346.72
2016,12,20,9,0,663.0,61.0,0.6,4.0,245.0,485.88,406.87
2016,12,20,9,15,700.0,65.5,0.75,4.5,288.5,543.32,454.25
2016,12,20,9,30,737.0,70.0,0.9,5.0,332.0,605.82,504.02
2016,12,20,9,45,762.0,73.0,1.05,6.0,371.5,658.92,542.88
2016,12,20,10,0,787.0,76.0,1.2,7.0,411.0,711.67,580.27
2016,12,20,10,15,805.0,78.5,1.3,7.5,444.5,757.56,612.33
2016,12,20,10,30,823.0,81.0,1.4,8.0,478.0,801.97,642.91
2016,12,20,10,45,835.0,83.0,1.55,9.0,505.5,838.84,667.14
2016,12,20,11,0,847.0,85.0,1.7,10.0,533.0,873.37,689.51
2016,12,20,11,15,855.0,86.5,1.8,10.0,553.0,901.07,708.87
2016,12,20,11,30,863.0,88.0,1.9,10.0,573.0,925.84,726.3
2016,12,20,11,45,870.0,87.5,2.05,10.5,585.5,944.07,738.54
2016,12,20,12,0,877.0,87.0,2.2,11.0,598.0,949.37,741.91
2016,12,20,12,15,878.5,87.0,2.25,11.5,602.0,956.24,745.53
2016,12,20,12,30,880.0,87.0,2.3,12.0,606.0,959.68,746.91
2016,12,20,12,45,477.5,175.5,2.35,12.5,457.0,686.3,548.89
2016,12,20,13,0,75.0,264.0,2.4,13.0,308.0,351.52,282.73
2016,12,20,13,15,74.0,258.0,2.4,13.0,300.5,343.12,277.75
2016,12,20,13,30,73.0,252.0,2.4,13.0,293.0,334.74,271.36
2016,12,20,13,45,83.5,246.0,2.45,13.5,291.5,336.84,273.31
2016,12,20,14,0,94.0,240.0,2.5,14.0,290.0,338.53,274.9
2016,12,20,14,15,463.5,159.0,2.45,14.0,386.0,608.62,495.27
2016,12,20,14,30,833.0,78.0,2.4,14.0,482.0,810.48,645.69
2016,12,20,14,45,798.5,80.5,2.4,14.0,445.5,758.99,607.48
2016,12,20,15,0,764.0,83.0,2.4,14.0,409.0,706.81,570.53
2016,12,20,15,15,738.0,79.5,2.2,13.5,370.5,653.73,532.08
2016,12,20,15,30,712.0,76.0,2.0,13.0,332.0,604.28,495.08
2016,12,20,15,45,680.0,70.0,1.8,13.0,289.5,544.33,447.09
2016,12,20,16,0,648.0,64.0,1.6,13.0,247.0,485.55,398.73
2016,12,20,16,15,591.5,57.5,1.5,12.0,202.0,414.24,340.51
2016,12,20,16,30,535.0,51.0,1.4,11.0,157.0,347.34,283.56
2016,12,20,16,45,448.5,42.0,1.35,10.0,113.5,269.15,215.64
2016,12,20,17,0,362.0,33.0,1.3,9.0,70.0,199.83,151.57
2016,12,20,17,15,181.0,16.5,1.35,8.5,35.0,92.81,28.43
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.5,3.25,5.0,33.0,88.13,0.0
2016,12,21,8,0,364.0,31.0,3.6,6.0,66.0,194.53,146.67
2016,12,21,8,15,458.0,40.0,3.55,6.5,110.0,266.33,216.95
2016,12,21,8,30,552.0,49.0,3.5,7.0,154.0,347.93,290.87
2016,12,21,8,45,611.0,54.5,3.5,8.0,200.0,415.49,350.8
2016,12,21,9,0,670.0,60.0,3.5,9.0,246.0,487.69,412.18
2016,12,21,9,15,707.0,64.5,3.7,9.5,289.5,545.55,460.93
2016,12,21,9,30,744.0,69.0,3.9,10.0,333.0,608.35,512.0
2016,12,21,9,45,770.5,72.0,4.1,11.0,372.5,662.84,552.71
2016,12,21,10,0,797.0,75.0,4.3,12.0,412.0,717.1,592.21
2016,12,21,10,15,562.5,136.5,4.3,12.5,384.0,628.89,520.44
2016,12,21,10,30,328.0,198.0,4.3,13.0,356.0,509.92,420.9
2016,12,21,10,45,302.0,215.5,4.35,14.0,367.0,517.91,424.86
2016,12,21,11,0,276.0,233.0,4.4,15.0,378.0,523.51,426.29
2016,12,21,11,15,249.5,246.0,4.4,15.5,381.5,521.04,422.19
2016,12,21,11,30,223.0,259.0,4.4,16.0,385.0,499.16,403.43
2016,12,21,11,45,241.5,263.0,4.4,16.5,401.5,523.98,422.12
2016,12,21,12,0,260.0,267.0,4.4,17.0,418.0,566.68,453.8
2016,12,21,12,15,387.0,237.5,4.4,17.0,465.0,653.8,523.33
2016,12,21,12,30,514.0,208.0,4.4,17.0,512.0,760.21,605.05
2016,12,21,12,45,468.5,220.5,4.4,17.5,496.0,730.16,579.87
2016,12,21,13,0,423.0,233.0,4.4,18.0,480.0,698.15,554.1
2016,12,21,13,15,649.0,158.5,4.35,18.0,528.5,828.26,654.32
2016,12,21,13,30,875.0,84.0,4.3,18.0,577.0,925.23,723.48
2016,12,21,13,45,866.5,83.0,4.25,18.5,557.5,901.31,704.89
2016,12,21,14,0,858.0,82.0,4.2,19.0,538.0,883.12,691.41
2016,12,21,14,15,845.5,80.0,4.1,19.0,510.5,848.42,667.18
2016,12,21,14,30,833.0,78.0,4.0,19.0,483.0,811.34,641.24
2016,12,21,14,45,560.0,127.0,3.9,19.0,391.5,626.92,504.65
2016,12,21,15,0,287.0,176.0,3.8,19.0,300.0,433.13,351.12
2016,12,21,15,15,277.0,161.0,3.4,18.5,271.5,397.49,324.2
2016,12,21,15,30,267.0,146.0,3.0,18.0,243.0,361.99,296.25
2016,12,21,15,45,465.5,103.5,2.7,17.5,246.0,440.64,361.41
2016,12,21,16,0,664.0,61.0,2.4,17.0,249.0,492.49,401.96
2016,12,21,16,15,608.0,55.0,2.2,16.0,204.0,421.3,343.25
2016,12,21,16,30,552.0,49.0,2.0,15.0,159.0,354.45,286.52
2016,12,21,16,45,463.5,40.5,1.85,14.0,115.5,274.99,217.97
2016,12,21,17,0,375.0,32.0,1.7,13.0,72.0,204.61,153.74
2016,12,21,17,15,187.5,16.0,1.75,12.5,36.0,95.0,33.15
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,16.0,4.25,6.5,31.5,81.27,0.0
2016,12,22,8,0,322.0,32.0,4.4,7.0,63.0,178.82,133.68
2016,12,22,8,15,418.0,41.5,4.55,7.5,106.0,249.75,202.99
2016,12,22,8,30,514.0,51.0,4.7,8.0,149.0,330.7,276.56
2016,12,22,8,45,577.0,57.0,4.9,8.5,194.5,399.14,338.45
2016,12,22,9,0,640.0,63.0,5.1,9.0,240.0,472.66,402.82
2016,12,22,9,15,679.0,68.0,5.05,9.5,283.5,534.32,454.98
2016,12,22,9,30,718.0,73.0,5.0,10.0,327.0,597.82,506.86
2016,12,22,9,45,745.0,76.0,5.0,10.5,366.5,648.11,545.86
2016,12,22,10,0,772.0,79.0,5.0,11.0,406.0,701.9,585.94
2016,12,22,10,15,791.0,82.0,4.85,11.5,440.0,748.83,619.15
2016,12,22,10,30,810.0,85.0,4.7,12.0,474.0,794.41,650.55
2016,12,22,10,45,824.0,86.5,4.6,12.5,502.0,832.24,675.74
2016,12,22,11,0,838.0,88.0,4.5,13.0,530.0,867.85,698.9
2016,12,22,11,15,846.5,89.0,4.4,13.5,550.0,895.41,715.84
2016,12,22,11,30,855.0,90.0,4.3,14.0,570.0,920.09,730.56
2016,12,22,11,45,874.5,85.0,4.2,14.5,585.5,935.05,738.41
2016,12,22,12,0,894.0,80.0,4.1,15.0,601.0,956.35,751.08
2016,12,22,12,15,895.5,80.5,4.0,15.0,605.5,964.19,755.57
2016,12,22,12,30,897.0,81.0,3.9,15.0,610.0,968.52,757.83
2016,12,22,12,45,893.5,81.5,3.85,15.5,605.5,964.54,753.32
2016,12,22,13,0,890.0,82.0,3.8,16.0,601.0,957.07,746.61
2016,12,22,13,15,886.0,81.0,3.75,16.0,589.5,943.82,737.42
2016,12,22,13,30,882.0,80.0,3.7,16.0,578.0,927.22,726.06
2016,12,22,13,45,874.0,79.5,3.65,16.0,558.5,904.37,710.39
2016,12,22,14,0,866.0,79.0,3.6,16.0,539.0,878.55,692.7
2016,12,22,14,15,854.5,77.5,3.55,16.0,512.5,853.86,675.88
2016,12,22,14,30,843.0,76.0,3.5,16.0,486.0,818.09,650.98
2016,12,22,14,45,820.0,75.0,3.45,16.0,451.5,771.42,617.93
2016,12,22,15,0,797.0,74.0,3.4,16.0,417.0,723.49,583.61
2016,12,22,15,15,772.5,71.0,3.1,15.5,378.0,671.08,545.4
2016,12,22,15,30,748.0,68.0,2.8,15.0,339.0,618.23,506.17
2016,12,22,15,45,709.0,64.5,2.55,14.5,295.5,555.27,456.66
2016,12,22,16,0,670.0,61.0,2.3,14.0,252.0,497.19,409.27
2016,12,22,16,15,614.5,55.5,2.1,13.0,206.5,426.55,351.13
2016,12,22,16,30,559.0,50.0,1.9,12.0,161.0,360.13,294.24
2016,12,22,16,45,466.0,41.5,1.7,11.5,117.0,278.12,222.55
2016,12,22,17,0,373.0,33.0,1.5,11.0,73.0,205.6,156.08
2016,12,22,17,15,186.5,16.5,1.55,10.5,36.5,96.05,38.21
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.0,2.6,9.5,14.0,12.33,0.0
2016,12,23,8,0,0.0,28.0,3.0,10.0,28.0,25.94,15.03
2016,12,23,8,15,3.0,47.5,3.2,10.5,48.0,47.29,34.37
2016,12,23,8,30,6.0,67.0,3.4,11.0,68.0,68.36,52.99
2016,12,23,8,45,14.5,85.5,3.6,11.5,89.0,91.25,73.03
2016,12,23,9,0,23.0,104.0,3.8,12.0,110.0,122.87,100.27
2016,12,23,9,15,28.5,121.5,3.85,12.5,131.0,145.54,119.47
2016,12,23,9,30,34.0,139.0,3.9,13.0,152.0,168.83,138.86
2016,12,23,9,45,38.0,155.0,3.95,13.5,170.5,189.75,155.95
2016,12,23,10,0,42.0,171.0,4.0,14.0,189.0,211.13,173.15
2016,12,23,10,15,21.0,160.5,4.0,14.5,169.5,169.59,137.57
2016,12,23,10,30,0.0,150.0,4.0,15.0,150.0,140.46,112.25
2016,12,23,10,45,1.0,158.5,4.0,16.0,159.0,149.39,119.02
2016,12,23,11,0,2.0,167.0,4.0,17.0,168.0,158.48,125.81
2016,12,23,11,15,1.0,165.0,4.05,17.0,165.5,154.95,122.7
2016,12,23,11,30,0.0,163.0,4.1,17.0,163.0,151.56,119.76
2016,12,23,11,45,5.0,182.5,4.15,17.5,185.5,176.13,139.57
2016,12,23,12,0,10.0,202.0,4.2,18.0,208.0,201.17,159.56
2016,12,23,12,15,10.5,203.5,4.2,18.0,209.5,203.09,161.02
2016,12,23,12,30,11.0,205.0,4.2,18.0,211.0,205.11,162.62
2016,12,23,12,45,44.0,235.0,4.2,18.5,261.0,286.81,228.66
2016,12,23,13,0,77.0,265.0,4.2,19.0,311.0,354.58,282.35
2016,12,23,13,15,90.5,263.0,4.15,19.0,315.5,364.75,290.69
2016,12,23,13,30,104.0,261.0,4.1,19.0,320.0,374.57,298.96
2016,12,23,13,45,57.0,223.5,4.1,19.5,255.5,285.25,227.22
2016,12,23,14,0,10.0,186.0,4.1,20.0,191.0,185.49,146.15
2016,12,23,14,15,347.0,153.0,3.95,20.0,322.0,501.9,405.85
2016,12,23,14,30,684.0,120.0,3.8,20.0,453.0,743.3,590.45
2016,12,23,14,45,663.0,116.0,3.65,20.0,421.0,699.14,556.79
2016,12,23,15,0,642.0,112.0,3.5,20.0,389.0,654.05,523.98
2016,12,23,15,15,613.0,107.0,3.05,19.5,351.5,601.32,484.07
2016,12,23,15,30,584.0,102.0,2.6,19.0,314.0,548.87,443.42
2016,12,23,15,45,544.5,94.5,2.2,19.0,273.0,487.55,394.38
2016,12,23,16,0,505.0,87.0,1.8,19.0,232.0,428.19,345.86
2016,12,23,16,15,446.5,77.5,1.55,18.0,189.0,356.0,287.67
2016,12,23,16,30,388.0,68.0,1.3,17.0,146.0,292.76,234.8
2016,12,23,16,45,304.0,54.5,1.1,16.5,105.5,218.82,171.85
2016,12,23,17,0,220.0,41.0,0.9,16.0,65.0,154.01,114.83
2016,12,23,17,15,110.0,20.5,0.9,15.5,32.5,73.48,30.59
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,124.5,16.5,2.75,17.5,28.0,67.35,0.0
2016,12,24,8,0,249.0,33.0,3.0,18.0,56.0,150.81,106.49
2016,12,24,8,15,344.0,44.5,3.1,18.0,97.0,219.26,170.43
2016,12,24,8,30,439.0,56.0,3.2,18.0,138.0,297.8,238.81
2016,12,24,8,45,502.5,63.5,3.3,18.5,181.5,364.63,296.27
2016,12,24,9,0,566.0,71.0,3.4,19.0,225.0,436.66,356.2
2016,12,24,9,15,607.5,76.5,3.6,19.5,267.5,497.28,405.47
2016,12,24,9,30,649.0,82.0,3.8,20.0,310.0,560.08,454.98
2016,12,24,9,45,683.5,84.5,4.0,20.5,349.5,615.99,497.91
2016,12,24,10,0,718.0,87.0,4.2,21.0,389.0,672.59,538.96
2016,12,24,10,15,361.0,124.5,4.35,21.0,277.0,452.6,366.54
2016,12,24,10,30,4.0,162.0,4.5,21.0,165.0,156.52,122.53
2016,12,24,10,45,154.0,194.5,4.7,21.5,276.5,348.73,280.47
2016,12,24,11,0,304.0,227.0,4.9,22.0,388.0,540.27,430.42
2016,12,24,11,15,318.0,234.5,5.0,22.5,408.0,568.49,450.22
2016,12,24,11,30,332.0,242.0,5.1,23.0,428.0,596.17,470.09
2016,12,24,11,45,168.0,212.5,5.2,23.5,307.0,393.52,311.65
2016,12,24,12,0,4.0,183.0,5.3,24.0,186.0,175.47,135.36
2016,12,24,12,15,113.5,230.0,5.3,24.0,297.5,364.96,287.84
2016,12,24,12,30,223.0,277.0,5.3,24.0,409.0,527.29,413.85
2016,12,24,12,45,180.5,277.0,5.35,24.0,383.5,486.44,381.31
2016,12,24,13,0,138.0,277.0,5.4,24.0,358.0,445.32,348.99
2016,12,24,13,15,192.5,268.0,5.35,24.0,378.5,484.68,381.0
2016,12,24,13,30,247.0,259.0,5.3,24.0,399.0,522.28,411.2
2016,12,24,13,45,139.5,237.0,5.3,24.0,315.5,393.73,310.51
2016,12,24,14,0,32.0,215.0,5.3,24.0,232.0,252.68,197.83
2016,12,24,14,15,25.5,200.0,5.15,24.0,213.0,214.88,168.29
2016,12,24,14,30,19.0,185.0,5.0,24.0,194.0,193.57,151.44
2016,12,24,14,45,9.5,132.5,4.85,24.0,137.0,130.39,100.87
2016,12,24,15,0,0.0,80.0,4.7,24.0,80.0,70.85,52.5
2016,12,24,15,15,0.0,72.5,4.45,23.5,72.5,64.11,47.24
2016,12,24,15,30,0.0,65.0,4.2,23.0,65.0,57.44,41.96
2016,12,24,15,45,268.0,73.0,4.0,22.5,150.0,276.33,225.83
2016,12,24,16,0,536.0,81.0,3.8,22.0,235.0,441.62,357.6
2016,12,24,16,15,477.5,72.5,3.8,21.5,192.0,371.74,299.81
2016,12,24,16,30,419.0,64.0,3.8,21.0,149.0,304.07,243.05
2016,12,24,16,45,325.0,52.5,3.8,21.0,108.0,226.23,176.53
2016,12,24,17,0,231.0,41.0,3.8,21.0,67.0,158.63,117.27
2016,12,24,17,15,115.5,20.5,3.95,20.5,33.5,75.82,33.78
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.5,29.5,78.83,0.0
2016,12,25,8,0,329.0,29.0,6.2,19.0,59.0,176.59,124.12
2016,12,25,8,15,426.5,38.0,6.5,19.0,101.5,247.18,192.33
2016,12,25,8,30,524.0,47.0,6.8,19.0,144.0,328.19,264.25
2016,12,25,8,45,582.5,53.5,7.1,19.5,189.0,394.97,323.19
2016,12,25,9,0,641.0,60.0,7.4,20.0,234.0,466.52,384.39
2016,12,25,9,15,679.5,64.0,7.6,20.5,277.5,526.6,434.59
2016,12,25,9,30,718.0,68.0,7.8,21.0,321.0,585.45,482.47
2016,12,25,9,45,741.0,72.5,8.0,21.5,359.5,638.28,523.23
2016,12,25,10,0,764.0,77.0,8.2,22.0,398.0,690.76,562.33
2016,12,25,10,15,472.0,146.0,8.25,22.0,350.0,565.89,461.17
2016,12,25,10,30,180.0,215.0,8.3,22.0,302.0,392.03,316.66
2016,12,25,10,45,108.0,215.0,8.35,22.5,268.5,334.25,268.0
2016,12,25,11,0,36.0,215.0,8.4,23.0,235.0,256.43,202.93
2016,12,25,11,15,18.0,188.5,8.3,23.0,198.5,195.02,153.12
2016,12,25,11,30,0.0,162.0,8.2,23.0,162.0,150.53,116.55
2016,12,25,11,45,11.0,193.0,8.1,23.5,199.5,192.76,150.45
2016,12,25,12,0,22.0,224.0,8.0,24.0,237.0,236.16,184.83
2016,12,25,12,15,19.0,220.0,7.85,24.0,231.0,228.83,178.78
2016,12,25,12,30,16.0,216.0,7.7,24.0,225.0,221.59,172.88
2016,12,25,12,45,406.0,165.0,7.55,24.0,402.5,605.77,484.38
2016,12,25,13,0,796.0,114.0,7.4,24.0,580.0,917.3,718.05
2016,12,25,13,15,791.5,113.5,7.15,24.0,569.5,905.14,707.35
2016,12,25,13,30,787.0,113.0,6.9,24.0,559.0,889.87,695.82
2016,12,25,13,45,779.5,111.0,6.65,24.0,540.5,867.15,679.01
2016,12,25,14,0,772.0,109.0,6.4,24.0,522.0,847.09,664.29
2016,12,25,14,15,759.0,107.0,6.15,24.0,496.0,814.17,640.21
2016,12,25,14,30,746.0,105.0,5.9,24.0,470.0,779.13,614.64
2016,12,25,14,45,697.0,110.5,5.7,24.0,433.5,721.97,572.74
2016,12,25,15,0,648.0,116.0,5.5,24.0,397.0,664.96,530.64
2016,12,25,15,15,618.0,111.0,5.2,23.5,359.5,611.23,490.34
2016,12,25,15,30,588.0,106.0,4.9,23.0,322.0,557.8,449.31
2016,12,25,15,45,529.5,102.0,4.6,23.0,278.5,483.47,390.2
2016,12,25,16,0,471.0,98.0,4.3,23.0,235.0,418.59,337.35
2016,12,25,16,15,409.0,87.5,4.05,22.5,191.5,348.59,280.26
2016,12,25,16,30,347.0,77.0,3.8,22.0,148.0,284.09,226.19
2016,12,25,16,45,251.5,62.5,3.55,21.5,107.0,205.75,160.21
2016,12,25,17,0,156.0,48.0,3.3,21.0,66.0,131.11,96.76
2016,12,25,17,15,78.0,24.0,3.3,20.5,33.0,61.85,28.78
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,144.5,15.5,2.35,18.5,28.5,73.09,0.0
2016,12,26,8,0,289.0,31.0,2.6,19.0,57.0,162.92,113.32
2016,12,26,8,15,388.5,41.0,2.6,19.5,99.0,233.4,179.72
2016,12,26,8,30,488.0,51.0,2.6,20.0,141.0,314.48,249.32
2016,12,26,8,45,554.5,57.0,2.65,20.5,186.0,383.27,307.8
2016,12,26,9,0,621.0,63.0,2.7,21.0,231.0,457.55,368.69
2016,12,26,9,15,661.0,67.5,2.8,21.5,274.5,518.35,417.22
2016,12,26,9,30,701.0,72.0,2.9,22.0,318.0,581.15,465.66
2016,12,26,9,45,407.0,127.5,3.0,22.5,274.0,460.22,368.98
2016,12,26,10,0,113.0,183.0,3.1,23.0,230.0,292.86,232.74
2016,12,26,10,15,83.0,192.5,3.2,23.0,229.0,268.94,213.43
2016,12,26,10,30,53.0,202.0,3.3,23.0,228.0,256.19,202.2
2016,12,26,10,45,113.0,222.0,3.4,23.5,281.0,347.04,273.98
2016,12,26,11,0,173.0,242.0,3.5,24.0,334.0,426.29,335.02
2016,12,26,11,15,231.5,246.0,3.5,24.0,373.0,486.86,381.63
2016,12,26,11,30,290.0,250.0,3.5,24.0,412.0,566.81,441.62
2016,12,26,11,45,160.5,242.5,3.55,24.5,332.5,422.49,329.57
2016,12,26,12,0,31.0,235.0,3.6,25.0,253.0,274.38,212.11
2016,12,26,12,15,62.5,254.5,3.5,25.0,291.5,327.77,254.42
2016,12,26,12,30,94.0,274.0,3.4,25.0,330.0,381.83,296.15
2016,12,26,12,45,234.0,260.5,3.35,25.5,398.0,517.3,400.85
2016,12,26,13,0,374.0,247.0,3.3,26.0,466.0,651.69,500.43
2016,12,26,13,15,205.5,240.5,3.15,26.0,360.5,463.33,358.35
2016,12,26,13,30,37.0,234.0,3.0,26.0,255.0,279.14,214.86
2016,12,26,13,45,113.0,240.5,2.95,26.0,301.5,373.83,290.17
2016,12,26,14,0,189.0,247.0,2.9,26.0,348.0,448.35,348.11
2016,12,26,14,15,486.5,168.5,2.65,25.5,412.0,642.54,498.52
2016,12,26,14,30,784.0,90.0,2.4,25.0,476.0,789.39,603.88
2016,12,26,14,45,762.0,88.5,2.2,25.0,443.0,744.77,571.14
2016,12,26,15,0,740.0,87.0,2.0,25.0,410.0,702.95,541.78
2016,12,26,15,15,714.0,83.5,1.7,24.5,371.5,650.99,505.14
2016,12,26,15,30,688.0,80.0,1.4,24.0,333.0,598.88,467.3
2016,12,26,15,45,644.0,76.5,1.15,24.0,290.5,535.15,418.48
2016,12,26,16,0,600.0,73.0,0.9,24.0,248.0,473.53,370.14
2016,12,26,16,15,542.5,66.0,0.75,23.5,203.5,402.89,314.97
2016,12,26,16,30,485.0,59.0,0.6,23.0,159.0,336.65,261.41
2016,12,26,16,45,390.5,49.5,0.5,22.5,116.5,255.8,195.38
2016,12,26,17,0,296.0,40.0,0.4,22.0,74.0,183.89,134.62
2016,12,26,17,15,148.0,20.0,0.4,21.5,37.0,87.27,44.44
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,5.0,2.0,14.0,5.0,4.38,0.0
2016,12,27,8,0,0.0,10.0,2.2,14.0,10.0,8.78,1.13
2016,12,27,8,15,0.0,19.0,2.2,14.0,19.0,16.71,8.33
2016,12,27,8,30,0.0,28.0,2.2,14.0,28.0,24.65,15.34
2016,12,27,8,45,0.0,37.0,2.2,14.5,37.0,32.61,22.28
2016,12,27,9,0,0.0,46.0,2.2,15.0,46.0,40.58,29.13
2016,12,27,9,15,0.0,55.5,2.15,15.5,55.5,49.01,36.25
2016,12,27,9,30,0.0,65.0,2.1,16.0,65.0,57.44,43.27
2016,12,27,9,45,0.0,73.5,2.05,16.5,73.5,65.01,49.45
2016,12,27,10,0,0.0,82.0,2.0,17.0,82.0,72.9,55.83
2016,12,27,10,15,33.5,144.0,2.0,17.5,160.5,171.68,138.09
2016,12,27,10,30,67.0,206.0,2.0,18.0,239.0,272.6,219.11
2016,12,27,10,45,46.0,205.5,2.0,18.5,228.5,254.01,202.57
2016,12,27,11,0,25.0,205.0,2.0,19.0,218.0,219.52,173.89
2016,12,27,11,15,189.0,221.0,2.0,19.0,326.5,417.76,333.65
2016,12,27,11,30,353.0,237.0,2.0,19.0,435.0,608.96,478.7
2016,12,27,11,45,227.0,254.0,2.0,19.0,382.5,498.71,392.34
2016,12,27,12,0,101.0,271.0,2.0,19.0,330.0,384.42,302.59
2016,12,27,12,15,205.0,267.5,1.95,19.0,388.5,497.69,391.68
2016,12,27,12,30,309.0,264.0,1.9,19.0,447.0,612.13,477.42
2016,12,27,12,45,202.5,268.0,1.85,19.5,388.0,496.32,387.91
2016,12,27,13,0,96.0,272.0,1.8,20.0,329.0,381.04,298.17
2016,12,27,13,15,306.5,235.0,1.75,20.0,410.5,570.37,446.38
2016,12,27,13,30,517.0,198.0,1.7,20.0,492.0,737.05,569.19
2016,12,27,13,45,326.0,223.0,1.65,20.0,406.5,564.97,440.36
2016,12,27,14,0,135.0,248.0,1.6,20.0,321.0,401.32,314.85
2016,12,27,14,15,414.5,184.5,1.55,20.0,392.0,598.89,470.56
2016,12,27,14,30,694.0,121.0,1.5,20.0,463.0,756.14,585.33
2016,12,27,14,45,678.5,115.5,1.5,20.0,431.5,714.59,555.39
2016,12,27,15,0,663.0,110.0,1.5,20.0,400.0,671.72,526.22
2016,12,27,15,15,634.5,105.0,1.45,19.5,362.0,618.7,489.24
2016,12,27,15,30,606.0,100.0,1.4,19.0,324.0,565.86,450.86
2016,12,27,15,45,565.0,93.5,1.35,19.0,282.5,503.7,403.41
2016,12,27,16,0,524.0,87.0,1.3,19.0,241.0,443.51,356.17
2016,12,27,16,15,466.5,78.0,1.15,18.5,197.5,370.72,297.91
2016,12,27,16,30,409.0,69.0,1.0,18.0,154.0,307.21,245.19
2016,12,27,16,45,324.5,56.5,0.9,18.0,113.0,232.53,182.07
2016,12,27,17,0,240.0,44.0,0.8,18.0,72.0,166.95,125.13
2016,12,27,17,15,135.0,26.5,0.8,17.5,41.0,92.96,51.37
2016,12,27,17,30,30.0,9.0,0.8,17.0,10.0,16.93,0.0
2016,12,27,17,45,15.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,1.0,15.0,3.35,17.5,15.0,13.95,0.0
2016,12,28,8,0,2.0,30.0,3.7,18.0,30.0,29.95,16.97
2016,12,28,8,15,27.0,51.0,3.9,18.5,56.0,67.25,49.29
2016,12,28,8,30,52.0,72.0,4.1,19.0,82.0,103.22,80.13
2016,12,28,8,45,71.5,93.0,4.3,19.5,110.5,138.51,110.31
2016,12,28,9,0,91.0,114.0,4.5,20.0,139.0,185.0,149.25
2016,12,28,9,15,113.5,130.5,4.55,20.5,166.5,220.83,178.95
2016,12,28,9,30,136.0,147.0,4.6,21.0,194.0,258.78,209.87
2016,12,28,9,45,211.0,159.0,4.7,21.5,243.0,330.44,268.37
2016,12,28,10,0,286.0,171.0,4.8,22.0,292.0,421.76,340.88
2016,12,28,10,15,279.5,192.5,4.8,22.5,318.5,452.46,363.03
2016,12,28,10,30,273.0,214.0,4.8,23.0,345.0,481.9,383.95
2016,12,28,10,45,166.5,221.0,4.85,23.5,302.5,391.19,310.46
2016,12,28,11,0,60.0,228.0,4.9,24.0,260.0,293.17,230.38
2016,12,28,11,15,158.5,241.5,4.9,24.0,329.5,415.11,327.7
2016,12,28,11,30,257.0,255.0,4.9,24.0,399.0,542.14,425.7
2016,12,28,11,45,341.0,244.0,4.9,24.5,440.0,611.25,477.88
2016,12,28,12,0,425.0,233.0,4.9,25.0,481.0,698.65,542.22
2016,12,28,12,15,571.5,188.5,4.85,25.0,525.5,791.02,612.04
2016,12,28,12,30,718.0,144.0,4.8,25.0,570.0,890.06,681.51
2016,12,28,12,45,737.5,135.0,4.75,25.0,570.5,897.61,685.87
2016,12,28,13,0,757.0,126.0,4.7,25.0,571.0,901.78,688.58
2016,12,28,13,15,583.5,177.5,4.6,25.0,517.0,783.08,604.37
2016,12,28,13,30,410.0,229.0,4.5,25.0,463.0,655.95,509.21
2016,12,28,13,45,258.5,238.0,4.4,25.5,384.0,521.52,406.14
2016,12,28,14,0,107.0,247.0,4.3,26.0,305.0,358.51,279.12
2016,12,28,14,15,291.5,211.0,4.1,25.5,357.5,506.68,397.91
2016,12,28,14,30,476.0,175.0,3.9,25.0,410.0,628.14,492.57
2016,12,28,14,45,402.0,175.5,3.75,25.0,365.0,552.83,434.88
2016,12,28,15,0,328.0,176.0,3.6,25.0,320.0,467.16,369.7
2016,12,28,15,15,492.0,132.0,3.2,24.5,326.0,538.96,427.8
2016,12,28,15,30,656.0,88.0,2.8,24.0,332.0,588.21,466.54
2016,12,28,15,45,622.0,82.0,2.4,24.0,291.0,529.29,419.83
2016,12,28,16,0,588.0,76.0,2.0,24.0,250.0,471.7,373.76
2016,12,28,16,15,533.5,68.5,1.8,23.0,206.0,402.56,319.46
2016,12,28,16,30,479.0,61.0,1.6,22.0,162.0,337.55,266.47
2016,12,28,16,45,400.0,50.5,1.45,21.5,120.0,262.76,203.87
2016,12,28,17,0,321.0,40.0,1.3,21.0,78.0,195.84,145.9
2016,12,28,17,15,194.0,25.5,1.35,20.5,45.0,112.78,64.83
2016,12,28,17,30,67.0,11.0,1.4,20.0,12.0,29.64,0.0
2016,12,28,17,45,33.5,5.5,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,92.5,15.0,5.4,10.0,23.0,42.22,0.0
2016,12,29,8,0,185.0,30.0,5.4,10.0,46.0,121.26,85.45
2016,12,29,8,15,225.0,47.0,5.5,10.0,79.0,167.8,133.72
2016,12,29,8,30,265.0,64.0,5.6,10.0,112.0,218.64,180.82
2016,12,29,8,45,289.5,80.0,5.7,10.5,146.0,264.07,222.12
2016,12,29,9,0,314.0,96.0,5.8,11.0,180.0,311.59,264.05
2016,12,29,9,15,324.0,112.5,5.95,11.0,213.0,340.42,289.83
2016,12,29,9,30,334.0,129.0,6.1,11.0,246.0,380.75,324.31
2016,12,29,9,45,337.5,146.0,6.3,11.5,275.5,417.16,354.1
2016,12,29,10,0,341.0,163.0,6.5,12.0,305.0,453.01,382.79
2016,12,29,10,15,248.0,189.0,6.45,12.0,297.0,422.99,355.34
2016,12,29,10,30,155.0,215.0,6.4,12.0,289.0,370.68,309.47
2016,12,29,10,45,155.0,228.5,6.4,12.0,306.5,390.47,325.21
2016,12,29,11,0,155.0,242.0,6.4,12.0,324.0,409.95,340.46
2016,12,29,11,15,183.0,251.0,6.35,12.0,351.5,448.76,372.18
2016,12,29,11,30,211.0,260.0,6.3,12.0,379.0,488.28,404.18
2016,12,29,11,45,215.5,266.0,6.3,12.5,390.0,502.43,414.39
2016,12,29,12,0,220.0,272.0,6.3,13.0,401.0,516.05,424.22
2016,12,29,12,15,366.0,241.0,6.2,13.0,457.5,637.7,524.04
2016,12,29,12,30,512.0,210.0,6.1,13.0,514.0,761.13,622.38
2016,12,29,12,45,472.5,221.5,6.1,13.5,501.0,736.12,600.41
2016,12,29,13,0,433.0,233.0,6.1,14.0,488.0,709.06,577.55
2016,12,29,13,15,435.0,227.0,6.0,14.0,479.5,700.17,570.93
2016,12,29,13,30,437.0,221.0,5.9,14.0,471.0,689.35,562.83
2016,12,29,13,45,298.0,235.5,5.8,14.0,403.5,554.83,454.98
2016,12,29,14,0,159.0,250.0,5.7,14.0,336.0,425.26,348.82
2016,12,29,14,15,159.0,237.5,5.65,14.0,320.0,407.18,335.16
2016,12,29,14,30,159.0,225.0,5.6,14.0,304.0,388.75,320.85
2016,12,29,14,45,348.0,180.0,5.55,14.0,338.0,499.22,415.39
2016,12,29,15,0,537.0,135.0,5.5,14.0,372.0,597.28,497.37
2016,12,29,15,15,676.5,100.5,5.25,13.5,371.5,646.73,538.81
2016,12,29,15,30,816.0,66.0,5.0,13.0,371.0,671.72,559.54
2016,12,29,15,45,784.5,62.0,4.8,13.0,326.5,610.21,510.02
2016,12,29,16,0,753.0,58.0,4.6,13.0,282.0,549.35,459.08
2016,12,29,16,15,702.5,53.0,4.15,12.0,234.5,477.62,398.7
2016,12,29,16,30,652.0,48.0,3.7,11.0,187.0,409.18,339.22
2016,12,29,16,45,569.0,41.0,3.3,10.5,140.0,327.32,266.43
2016,12,29,17,0,486.0,34.0,2.9,10.0,93.0,257.59,201.5
2016,12,29,17,15,243.0,25.0,2.85,9.5,54.5,131.81,82.78
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,14.55,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.36,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.63,0.0
2016,12,30,8,15,0.0,5.0,0.85,7.5,5.0,4.38,0.0
2016,12,30,8,30,0.0,7.0,0.9,8.0,7.0,6.14,0.0
2016,12,30,8,45,0.0,10.0,1.0,8.5,10.0,8.78,2.06
2016,12,30,9,0,0.0,13.0,1.1,9.0,13.0,11.42,4.4
2016,12,30,9,15,0.0,15.0,1.35,9.5,15.0,13.19,5.93
2016,12,30,9,30,0.0,17.0,1.6,10.0,17.0,14.95,7.44
2016,12,30,9,45,0.0,69.5,1.85,10.5,69.5,61.44,47.65
2016,12,30,10,0,0.0,122.0,2.1,11.0,122.0,113.13,91.4
2016,12,30,10,15,4.5,145.5,2.2,11.0,147.5,140.3,114.14
2016,12,30,10,30,9.0,169.0,2.3,11.0,173.0,168.09,137.2
2016,12,30,10,45,28.5,196.0,2.4,11.0,210.5,227.41,186.6
2016,12,30,11,0,48.0,223.0,2.5,11.0,248.0,276.29,226.68
2016,12,30,11,15,24.0,164.5,2.55,11.0,177.0,186.5,152.18
2016,12,30,11,30,0.0,106.0,2.6,11.0,106.0,94.91,74.96
2016,12,30,11,45,7.0,158.0,2.7,11.0,162.0,152.62,123.52
2016,12,30,12,0,14.0,210.0,2.8,11.0,218.0,213.24,173.53
2016,12,30,12,15,27.5,230.0,2.85,11.0,246.5,247.52,201.83
2016,12,30,12,30,41.0,250.0,2.9,11.0,275.0,301.34,245.67
2016,12,30,12,45,55.5,257.5,2.95,11.0,291.0,324.3,264.52
2016,12,30,13,0,70.0,265.0,3.0,11.0,307.0,347.29,283.46
2016,12,30,13,15,35.0,194.0,3.0,10.5,215.0,230.09,188.26
2016,12,30,13,30,0.0,123.0,3.0,10.0,123.0,111.27,88.91
2016,12,30,13,45,0.0,125.0,3.05,10.0,125.0,113.36,90.93
2016,12,30,14,0,0.0,127.0,3.1,10.0,127.0,115.53,92.88
2016,12,30,14,15,0.0,111.5,3.1,10.0,111.5,100.53,80.36
2016,12,30,14,30,0.0,96.0,3.1,10.0,96.0,85.72,67.94
2016,12,30,14,45,0.0,57.0,3.1,10.0,57.0,50.36,37.84
2016,12,30,15,0,0.0,18.0,3.1,10.0,18.0,15.85,8.12
2016,12,30,15,15,0.0,16.5,3.05,10.0,16.5,14.52,7.0
2016,12,30,15,30,0.0,15.0,3.0,10.0,15.0,13.2,5.87
2016,12,30,15,45,0.0,13.0,3.0,10.0,13.0,11.43,4.34
2016,12,30,16,0,0.0,11.0,3.0,10.0,11.0,9.66,2.8
2016,12,30,16,15,0.0,9.0,2.75,9.5,9.0,7.9,1.27
2016,12,30,16,30,0.0,7.0,2.5,9.0,7.0,6.14,0.0
2016,12,30,16,45,0.0,5.0,2.3,9.0,5.0,4.38,0.0
2016,12,30,17,0,0.0,3.0,2.1,9.0,3.0,2.63,0.0
2016,12,30,17,15,0.0,1.5,2.15,9.0,1.5,1.31,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
